Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,7,15,8.0,5.5,1.2,9.45,5.5,0.0,0.0
2018,1,1,7,30,16.0,11.0,1.3,9.9,11.0,16.78,0.0
2018,1,1,7,45,153.5,24.0,1.4,10.3,41.0,112.78,67.67
2018,1,1,8,0,291.0,37.0,1.5,10.7,71.0,198.35,155.62
2018,1,1,8,15,295.0,52.5,1.5,11.15,99.0,223.01,180.61
2018,1,1,8,30,299.0,68.0,1.5,11.6,127.0,247.92,203.54
2018,1,1,8,45,370.0,74.0,1.55,12.0,164.0,295.02,243.87
2018,1,1,9,0,441.0,80.0,1.6,12.4,201.0,343.8,284.41
2018,1,1,9,15,411.0,99.0,1.55,13.1,224.5,353.18,291.04
2018,1,1,9,30,381.0,118.0,1.5,13.8,248.0,359.67,294.97
2018,1,1,9,45,397.5,128.0,1.4,14.45,275.5,380.22,310.03
2018,1,1,10,0,414.0,138.0,1.3,15.1,303.0,399.39,323.43
2018,1,1,10,15,460.0,139.5,1.25,15.7,334.5,424.79,341.82
2018,1,1,10,30,506.0,141.0,1.2,16.3,366.0,448.5,358.39
2018,1,1,10,45,613.0,122.0,1.1,16.9,407.0,486.82,385.83
2018,1,1,11,0,720.0,103.0,1.0,17.5,448.0,517.87,406.82
2018,1,1,11,15,715.5,107.5,1.0,17.75,458.5,508.39,397.76
2018,1,1,11,30,711.0,112.0,1.0,18.0,469.0,496.57,387.19
2018,1,1,11,45,775.5,96.5,1.0,18.25,490.0,497.46,386.15
2018,1,1,12,0,840.0,81.0,1.0,18.5,511.0,493.75,381.05
2018,1,1,12,15,859.5,75.5,1.05,18.55,514.5,474.4,364.41
2018,1,1,12,30,879.0,70.0,1.1,18.6,518.0,452.0,344.98
2018,1,1,12,45,798.0,89.0,1.1,18.65,490.5,408.24,309.45
2018,1,1,13,0,717.0,108.0,1.1,18.7,463.0,365.62,274.83
2018,1,1,13,15,752.0,96.0,1.1,18.65,457.5,337.79,249.49
2018,1,1,13,30,787.0,84.0,1.1,18.6,452.0,308.43,221.92
2018,1,1,13,45,582.0,122.0,1.1,18.55,386.5,253.69,181.28
2018,1,1,14,0,377.0,160.0,1.1,18.5,321.0,215.77,156.17
2018,1,1,14,15,356.0,150.0,1.05,18.35,294.0,184.4,130.86
2018,1,1,14,30,335.0,140.0,1.0,18.2,267.0,154.47,107.75
2018,1,1,14,45,341.5,125.5,0.9,18.0,244.0,124.82,85.8
2018,1,1,15,0,348.0,111.0,0.8,17.8,221.0,89.82,63.66
2018,1,1,15,15,221.5,103.5,0.8,17.8,170.0,78.87,63.76
2018,1,1,15,30,95.0,96.0,0.8,17.8,119.0,76.83,61.89
2018,1,1,15,45,79.5,78.5,0.75,16.75,95.5,63.84,50.53
2018,1,1,16,0,64.0,61.0,0.7,15.7,72.0,50.49,38.62
2018,1,1,16,15,53.5,45.5,0.75,15.4,53.0,38.22,27.27
2018,1,1,16,30,43.0,30.0,0.8,15.1,34.0,25.68,14.21
2018,1,1,16,45,28.0,16.5,0.85,14.8,18.5,15.73,0.0
2018,1,1,17,0,13.0,3.0,0.9,14.5,3.0,2.86,0.0
2018,1,1,17,15,6.5,1.5,0.9,14.3,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.25,12.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,1.2,12.9,4.0,3.81,0.0
2018,1,2,7,45,0.0,9.5,1.1,13.3,9.5,8.8,0.06
2018,1,2,8,0,0.0,15.0,1.0,13.7,15.0,13.9,5.78
2018,1,2,8,15,0.0,20.0,1.05,14.25,20.0,18.54,10.0
2018,1,2,8,30,0.0,25.0,1.1,14.8,25.0,23.18,14.11
2018,1,2,8,45,0.0,27.5,1.15,15.35,27.5,25.51,16.16
2018,1,2,9,0,0.0,30.0,1.2,15.9,30.0,27.83,18.15
2018,1,2,9,15,0.0,33.5,1.1,16.4,33.5,31.09,20.89
2018,1,2,9,30,0.0,37.0,1.0,16.9,37.0,34.35,23.59
2018,1,2,9,45,0.0,55.5,0.85,17.45,55.5,51.59,38.02
2018,1,2,10,0,0.0,74.0,0.7,18.0,74.0,68.87,52.25
2018,1,2,10,15,3.5,101.5,0.75,18.65,103.0,97.58,75.72
2018,1,2,10,30,7.0,129.0,0.8,19.3,132.0,126.37,98.8
2018,1,2,10,45,7.5,143.5,0.85,20.0,147.0,140.37,109.57
2018,1,2,11,0,8.0,158.0,0.9,20.7,162.0,154.19,120.13
2018,1,2,11,15,49.0,186.0,0.9,20.85,210.5,207.33,162.32
2018,1,2,11,30,90.0,214.0,0.9,21.0,259.0,254.31,198.6
2018,1,2,11,45,93.5,218.5,0.9,21.2,266.0,256.73,199.75
2018,1,2,12,0,97.0,223.0,0.9,21.4,273.0,258.63,200.71
2018,1,2,12,15,142.5,224.0,0.85,21.25,297.0,278.51,215.63
2018,1,2,12,30,188.0,225.0,0.8,21.1,321.0,292.31,225.34
2018,1,2,12,45,244.0,216.0,0.75,21.0,338.5,299.24,229.29
2018,1,2,13,0,300.0,207.0,0.7,20.9,356.0,300.3,228.17
2018,1,2,13,15,191.0,201.5,0.65,20.7,295.0,245.24,186.63
2018,1,2,13,30,82.0,196.0,0.6,20.5,234.0,199.17,152.91
2018,1,2,13,45,50.0,172.0,0.5,20.3,195.0,165.64,127.4
2018,1,2,14,0,18.0,148.0,0.4,20.1,156.0,137.4,106.16
2018,1,2,14,15,11.5,130.5,0.4,19.75,135.5,119.72,92.56
2018,1,2,14,30,5.0,113.0,0.4,19.4,115.0,102.78,79.42
2018,1,2,14,45,73.5,116.5,0.35,19.0,140.0,106.34,80.08
2018,1,2,15,0,142.0,120.0,0.3,18.6,165.0,100.35,75.42
2018,1,2,15,15,136.5,107.0,0.3,18.6,146.0,85.37,69.06
2018,1,2,15,30,131.0,94.0,0.3,18.6,127.0,75.66,60.62
2018,1,2,15,45,103.0,77.0,0.4,18.0,100.0,62.93,49.5
2018,1,2,16,0,75.0,60.0,0.5,17.4,73.0,49.87,37.85
2018,1,2,16,15,51.5,44.5,0.55,17.05,52.0,37.56,26.58
2018,1,2,16,30,28.0,29.0,0.6,16.7,31.0,25.84,14.56
2018,1,2,16,45,18.5,16.0,0.65,16.35,17.0,14.07,0.0
2018,1,2,17,0,9.0,3.0,0.7,16.0,3.0,2.86,0.0
2018,1,2,17,15,4.5,1.5,0.7,15.85,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.65,12.9,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.6,13.3,3.0,2.86,0.0
2018,1,3,7,45,0.0,7.0,1.6,13.65,7.0,6.48,0.0
2018,1,3,8,0,0.0,11.0,1.6,14.0,11.0,10.18,2.71
2018,1,3,8,15,0.0,14.5,1.7,14.5,14.5,13.43,5.67
2018,1,3,8,30,0.0,18.0,1.8,15.0,18.0,16.68,8.55
2018,1,3,8,45,0.0,23.5,1.9,15.45,23.5,21.79,12.97
2018,1,3,9,0,0.0,29.0,2.0,15.9,29.0,26.9,17.34
2018,1,3,9,15,0.0,32.0,2.05,16.15,32.0,29.69,19.7
2018,1,3,9,30,0.0,35.0,2.1,16.4,35.0,32.49,22.03
2018,1,3,9,45,0.0,27.5,2.15,16.7,27.5,25.52,16.06
2018,1,3,10,0,0.0,20.0,2.2,17.0,20.0,18.55,10.1
2018,1,3,10,15,0.0,20.0,2.2,17.1,20.0,18.56,10.07
2018,1,3,10,30,0.0,20.0,2.2,17.2,20.0,18.56,10.05
2018,1,3,10,45,0.0,22.0,2.2,17.3,22.0,20.42,11.59
2018,1,3,11,0,0.0,24.0,2.2,17.4,24.0,22.28,13.13
2018,1,3,11,15,0.0,29.5,2.15,17.35,29.5,27.4,17.41
2018,1,3,11,30,0.0,35.0,2.1,17.3,35.0,32.52,21.69
2018,1,3,11,45,0.0,41.0,2.0,17.25,41.0,38.11,26.36
2018,1,3,12,0,0.0,47.0,1.9,17.2,47.0,43.7,31.02
2018,1,3,12,15,0.0,49.5,1.8,17.1,49.5,46.03,32.98
2018,1,3,12,30,0.0,52.0,1.7,17.0,52.0,48.36,34.94
2018,1,3,12,45,0.0,53.5,1.55,16.85,53.5,49.76,36.15
2018,1,3,13,0,0.0,55.0,1.4,16.7,55.0,51.15,37.37
2018,1,3,13,15,0.0,41.0,1.45,16.65,41.0,38.1,26.48
2018,1,3,13,30,0.0,27.0,1.5,16.6,27.0,25.07,15.56
2018,1,3,13,45,0.0,41.0,1.55,16.5,41.0,38.09,26.58
2018,1,3,14,0,0.0,55.0,1.6,16.4,55.0,51.13,37.61
2018,1,3,14,15,10.0,87.0,1.6,16.25,91.0,82.22,63.33
2018,1,3,14,30,20.0,119.0,1.6,16.1,127.0,109.72,85.89
2018,1,3,14,45,84.0,124.5,1.6,15.9,152.5,109.8,83.74
2018,1,3,15,0,148.0,130.0,1.6,15.7,178.0,107.84,82.47
2018,1,3,15,15,105.0,114.0,1.6,15.7,146.0,89.93,74.03
2018,1,3,15,30,62.0,98.0,1.6,15.7,114.0,81.46,66.52
2018,1,3,15,45,54.0,80.5,1.6,15.1,92.5,67.85,54.45
2018,1,3,16,0,46.0,63.0,1.6,14.5,71.0,53.94,41.89
2018,1,3,16,15,32.5,46.5,1.75,14.25,51.5,40.43,29.41
2018,1,3,16,30,19.0,30.0,1.9,14.0,32.0,26.67,15.67
2018,1,3,16,45,15.0,17.5,2.05,13.8,18.5,15.77,0.0
2018,1,3,17,0,11.0,5.0,2.2,13.6,5.0,4.77,0.0
2018,1,3,17,15,5.5,2.5,2.35,13.5,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,5.0,1.85,13.65,5.0,0.0,0.0
2018,1,4,7,30,15.0,10.0,2.0,14.0,10.0,15.44,0.0
2018,1,4,7,45,39.0,25.5,2.15,14.35,29.0,51.74,27.36
2018,1,4,8,0,63.0,41.0,2.3,14.7,48.0,83.2,62.03
2018,1,4,8,15,87.0,57.5,2.35,15.0,72.0,113.95,89.56
2018,1,4,8,30,111.0,74.0,2.4,15.3,96.0,145.1,116.77
2018,1,4,8,45,143.0,90.0,2.5,15.6,125.0,180.14,146.81
2018,1,4,9,0,175.0,106.0,2.6,15.9,154.0,224.02,183.5
2018,1,4,9,15,181.5,119.5,2.7,16.25,175.5,234.34,192.0
2018,1,4,9,30,188.0,133.0,2.8,16.6,197.0,252.48,206.56
2018,1,4,9,45,186.5,141.5,2.85,16.95,210.5,259.66,211.85
2018,1,4,10,0,185.0,150.0,2.9,17.3,224.0,266.31,216.59
2018,1,4,10,15,150.5,164.0,3.0,17.6,227.0,259.35,209.88
2018,1,4,10,30,116.0,178.0,3.1,17.9,230.0,251.65,202.59
2018,1,4,10,45,140.0,193.0,3.2,18.15,258.5,277.86,223.25
2018,1,4,11,0,164.0,208.0,3.3,18.4,287.0,302.85,242.59
2018,1,4,11,15,189.5,213.5,3.3,18.55,307.5,317.54,253.68
2018,1,4,11,30,215.0,219.0,3.3,18.7,328.0,330.81,263.53
2018,1,4,11,45,272.0,206.0,3.25,18.85,345.5,344.64,273.84
2018,1,4,12,0,329.0,193.0,3.2,19.0,363.0,350.93,277.9
2018,1,4,12,15,549.0,145.0,3.2,19.0,428.0,399.86,314.79
2018,1,4,12,30,769.0,97.0,3.2,19.0,493.0,435.46,339.11
2018,1,4,12,45,757.5,98.0,3.15,19.0,482.5,406.01,313.17
2018,1,4,13,0,746.0,99.0,3.1,19.0,472.0,373.35,284.57
2018,1,4,13,15,588.0,132.0,3.05,18.9,420.0,320.8,242.69
2018,1,4,13,30,430.0,165.0,3.0,18.8,368.0,275.32,207.56
2018,1,4,13,45,304.5,175.5,3.0,18.7,316.0,231.92,174.63
2018,1,4,14,0,179.0,186.0,3.0,18.6,264.0,198.79,151.25
2018,1,4,14,15,277.5,157.5,2.9,18.4,268.5,179.69,131.24
2018,1,4,14,30,376.0,129.0,2.8,18.2,273.0,150.62,103.2
2018,1,4,14,45,391.0,114.0,2.75,18.05,252.0,118.94,78.72
2018,1,4,15,0,406.0,99.0,2.7,17.9,231.0,85.72,57.65
2018,1,4,15,15,524.5,77.5,2.7,17.9,225.0,55.4,43.29
2018,1,4,15,30,643.0,56.0,2.7,17.9,219.0,39.8,29.54
2018,1,4,15,45,587.0,50.0,2.1,17.05,178.5,36.46,26.58
2018,1,4,16,0,531.0,44.0,1.5,16.2,138.0,33.08,23.44
2018,1,4,16,15,442.5,37.0,1.4,15.75,100.5,28.7,19.2
2018,1,4,16,30,354.0,30.0,1.3,15.3,63.0,24.29,13.93
2018,1,4,16,45,215.5,19.0,1.2,14.9,36.0,15.71,0.0
2018,1,4,17,0,77.0,8.0,1.1,14.5,9.0,7.63,0.0
2018,1,4,17,15,38.5,4.0,1.1,14.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,5,7,15,2.0,3.5,1.2,13.9,3.5,0.0,0.0
2018,1,5,7,30,4.0,7.0,1.2,14.3,7.0,8.25,0.0
2018,1,5,7,45,15.0,18.0,1.2,14.65,19.5,24.03,9.72
2018,1,5,8,0,26.0,29.0,1.2,15.0,32.0,41.37,28.15
2018,1,5,8,15,37.0,43.0,1.25,15.3,49.5,62.45,46.78
2018,1,5,8,30,48.0,57.0,1.3,15.6,67.0,83.47,65.1
2018,1,5,8,45,55.5,72.5,1.35,15.9,86.0,104.53,83.19
2018,1,5,9,0,63.0,88.0,1.4,16.2,105.0,125.39,100.8
2018,1,5,9,15,82.5,107.5,1.45,16.45,133.5,165.08,133.77
2018,1,5,9,30,102.0,127.0,1.5,16.7,162.0,197.0,159.8
2018,1,5,9,45,193.0,138.5,1.55,17.0,213.0,268.36,218.01
2018,1,5,10,0,284.0,150.0,1.6,17.3,264.0,331.69,268.34
2018,1,5,10,15,376.0,145.0,1.6,17.5,306.5,385.2,310.01
2018,1,5,10,30,468.0,140.0,1.6,17.7,349.0,429.14,343.53
2018,1,5,10,45,360.5,169.5,1.6,17.9,335.0,385.8,307.8
2018,1,5,11,0,253.0,199.0,1.6,18.1,321.0,350.01,278.22
2018,1,5,11,15,338.0,186.5,1.55,18.25,354.5,377.61,299.58
2018,1,5,11,30,423.0,174.0,1.5,18.4,388.0,407.73,321.83
2018,1,5,11,45,492.5,159.0,1.5,18.55,411.5,417.53,328.2
2018,1,5,12,0,562.0,144.0,1.5,18.7,435.0,425.98,333.14
2018,1,5,12,15,607.5,132.0,1.55,18.75,446.0,418.6,325.87
2018,1,5,12,30,653.0,120.0,1.6,18.8,457.0,407.24,315.1
2018,1,5,12,45,700.0,106.5,1.6,18.85,462.5,390.88,299.69
2018,1,5,13,0,747.0,93.0,1.6,18.9,468.0,371.89,281.43
2018,1,5,13,15,699.5,98.5,1.65,18.8,441.0,329.74,246.3
2018,1,5,13,30,652.0,104.0,1.7,18.7,414.0,291.09,213.75
2018,1,5,13,45,576.5,112.5,1.75,18.55,377.0,249.87,180.05
2018,1,5,14,0,501.0,121.0,1.8,18.4,340.0,212.84,150.35
2018,1,5,14,15,366.0,138.5,1.75,18.2,292.5,178.19,126.1
2018,1,5,14,30,231.0,156.0,1.7,18.0,245.0,156.99,114.51
2018,1,5,14,45,163.0,140.5,1.7,17.75,200.5,128.84,95.54
2018,1,5,15,0,95.0,125.0,1.7,17.5,156.0,103.79,79.31
2018,1,5,15,15,65.5,106.0,1.7,17.5,126.0,88.77,72.51
2018,1,5,15,30,36.0,87.0,1.7,17.5,96.0,74.18,59.73
2018,1,5,15,45,56.0,75.0,1.35,16.8,86.5,64.31,51.03
2018,1,5,16,0,76.0,63.0,1.0,16.1,77.0,52.21,40.19
2018,1,5,16,15,62.0,48.0,0.95,15.8,57.5,40.32,29.25
2018,1,5,16,30,48.0,33.0,0.9,15.5,38.0,28.17,17.28
2018,1,5,16,45,35.0,20.0,0.85,15.15,22.5,17.31,0.0
2018,1,5,17,0,22.0,7.0,0.8,14.8,7.0,6.67,0.0
2018,1,5,17,15,11.0,3.5,0.85,14.7,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.0,1.1,11.95,2.0,0.0,0.0
2018,1,6,7,30,0.0,4.0,1.1,12.1,4.0,3.81,0.0
2018,1,6,7,45,0.0,9.5,1.15,12.3,9.5,8.8,0.05
2018,1,6,8,0,0.0,15.0,1.2,12.5,15.0,13.9,5.83
2018,1,6,8,15,0.0,20.5,1.3,12.65,20.5,19.0,10.48
2018,1,6,8,30,0.0,26.0,1.4,12.8,26.0,24.11,15.04
2018,1,6,8,45,3.0,40.0,1.45,13.0,41.0,38.72,27.72
2018,1,6,9,0,6.0,54.0,1.5,13.2,56.0,53.45,40.43
2018,1,6,9,15,27.5,82.0,1.5,13.45,91.5,97.55,78.2
2018,1,6,9,30,49.0,110.0,1.5,13.7,127.0,139.77,113.71
2018,1,6,9,45,88.5,124.5,1.5,14.0,158.5,184.49,150.93
2018,1,6,10,0,128.0,139.0,1.5,14.3,190.0,221.64,181.29
2018,1,6,10,15,182.0,159.0,1.4,14.65,237.5,272.72,222.28
2018,1,6,10,30,236.0,179.0,1.3,15.0,285.0,329.79,266.78
2018,1,6,10,45,282.5,185.0,1.25,15.4,317.5,358.32,288.09
2018,1,6,11,0,329.0,191.0,1.2,15.8,350.0,385.15,307.76
2018,1,6,11,15,247.0,204.5,1.2,16.05,326.0,346.57,276.01
2018,1,6,11,30,165.0,218.0,1.2,16.3,302.0,304.09,241.66
2018,1,6,11,45,135.0,212.5,1.25,16.5,282.0,277.38,220.26
2018,1,6,12,0,105.0,207.0,1.3,16.7,262.0,251.73,199.58
2018,1,6,12,15,134.0,217.5,1.35,16.8,287.0,270.13,213.8
2018,1,6,12,30,163.0,228.0,1.4,16.9,312.0,286.16,225.65
2018,1,6,12,45,146.0,218.0,1.5,16.95,292.5,262.25,206.42
2018,1,6,13,0,129.0,208.0,1.6,17.0,273.0,239.31,188.08
2018,1,6,13,15,121.5,203.5,1.65,16.95,263.0,225.43,176.76
2018,1,6,13,30,114.0,199.0,1.7,16.9,253.0,211.8,165.6
2018,1,6,13,45,109.0,184.5,1.75,16.9,234.5,190.97,148.57
2018,1,6,14,0,104.0,170.0,1.8,16.9,216.0,170.63,131.93
2018,1,6,14,15,160.0,163.0,1.8,16.75,228.0,167.63,126.98
2018,1,6,14,30,216.0,156.0,1.8,16.6,240.0,155.77,114.83
2018,1,6,14,45,250.0,135.5,1.85,16.45,224.0,129.46,93.01
2018,1,6,15,0,284.0,115.0,1.9,16.3,208.0,100.14,71.92
2018,1,6,15,15,292.5,103.0,1.9,16.3,188.5,78.65,64.01
2018,1,6,15,30,301.0,91.0,1.9,16.3,169.0,66.49,53.29
2018,1,6,15,45,290.0,76.0,1.7,15.35,140.5,56.45,44.46
2018,1,6,16,0,279.0,61.0,1.5,14.4,112.0,46.07,35.12
2018,1,6,16,15,213.0,48.5,1.5,13.9,81.0,37.26,26.88
2018,1,6,16,30,147.0,36.0,1.5,13.4,50.0,29.39,18.66
2018,1,6,16,45,93.5,22.0,1.55,12.9,29.0,18.23,0.0
2018,1,6,17,0,40.0,8.0,1.6,12.4,8.0,7.63,0.0
2018,1,6,17,15,20.0,4.0,1.55,12.15,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,15,13.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,1,7,7,30,26.0,11.0,1.5,10.4,12.0,20.78,0.0
2018,1,7,7,45,72.0,26.5,1.7,10.9,34.0,74.43,42.56
2018,1,7,8,0,118.0,42.0,1.9,11.4,56.0,117.93,91.13
2018,1,7,8,15,137.0,58.5,2.0,11.85,81.0,147.73,118.8
2018,1,7,8,30,156.0,75.0,2.1,12.3,106.0,177.68,145.42
2018,1,7,8,45,175.0,91.5,2.25,12.7,133.5,207.69,171.45
2018,1,7,9,0,194.0,108.0,2.4,13.1,161.0,237.58,196.72
2018,1,7,9,15,288.0,113.5,2.5,13.5,205.5,295.57,245.21
2018,1,7,9,30,382.0,119.0,2.6,13.9,250.0,364.77,301.5
2018,1,7,9,45,438.5,121.5,2.7,14.3,286.5,400.47,329.72
2018,1,7,10,0,495.0,124.0,2.8,14.7,323.0,435.38,356.91
2018,1,7,10,15,666.5,94.0,2.75,14.95,382.0,504.91,411.75
2018,1,7,10,30,838.0,64.0,2.7,15.2,441.0,563.25,456.51
2018,1,7,10,45,826.0,71.0,2.7,15.4,457.0,560.6,452.4
2018,1,7,11,0,814.0,78.0,2.7,15.6,473.0,552.27,444.28
2018,1,7,11,15,750.5,98.5,2.6,15.75,471.0,527.29,422.71
2018,1,7,11,30,687.0,119.0,2.5,15.9,469.0,500.12,399.56
2018,1,7,11,45,719.0,111.5,2.45,16.05,482.5,493.54,392.91
2018,1,7,12,0,751.0,104.0,2.4,16.2,496.0,483.59,383.19
2018,1,7,12,15,814.0,85.0,2.3,16.25,509.0,474.19,373.51
2018,1,7,12,30,877.0,66.0,2.2,16.3,522.0,459.71,359.18
2018,1,7,12,45,874.5,65.0,2.1,16.4,513.5,429.83,332.51
2018,1,7,13,0,872.0,64.0,2.0,16.5,505.0,397.81,303.7
2018,1,7,13,15,864.5,63.5,1.95,16.5,489.5,362.52,272.04
2018,1,7,13,30,857.0,63.0,1.9,16.5,474.0,325.73,238.62
2018,1,7,13,45,758.5,83.5,1.8,16.45,434.5,279.01,199.59
2018,1,7,14,0,660.0,104.0,1.7,16.4,395.0,237.53,165.74
2018,1,7,14,15,558.0,116.0,1.6,16.15,351.0,197.7,134.99
2018,1,7,14,30,456.0,128.0,1.5,15.9,307.0,164.25,111.38
2018,1,7,14,45,483.0,110.5,1.35,15.6,284.5,128.09,82.52
2018,1,7,15,0,510.0,93.0,1.2,15.3,262.0,89.46,56.97
2018,1,7,15,15,510.0,80.5,1.2,15.3,232.0,57.36,45.49
2018,1,7,15,30,510.0,68.0,1.2,15.3,202.0,49.09,38.16
2018,1,7,15,45,393.0,65.5,1.0,14.6,158.0,48.47,37.58
2018,1,7,16,0,276.0,63.0,0.8,13.9,114.0,47.56,36.56
2018,1,7,16,15,222.0,49.0,0.8,13.7,83.0,37.6,27.27
2018,1,7,16,30,168.0,35.0,0.8,13.5,52.0,27.29,17.13
2018,1,7,16,45,113.0,22.0,0.8,13.35,31.0,17.43,0.0
2018,1,7,17,0,58.0,9.0,0.8,13.2,10.0,8.58,0.0
2018,1,7,17,15,29.0,4.5,0.75,13.15,5.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.1,12.95,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.2,13.1,2.0,1.91,0.0
2018,1,8,7,45,0.0,4.0,2.3,13.2,4.0,3.7,0.0
2018,1,8,8,0,0.0,6.0,2.4,13.3,6.0,5.55,0.0
2018,1,8,8,15,0.0,7.0,2.55,13.45,7.0,6.48,0.0
2018,1,8,8,30,0.0,8.0,2.7,13.6,8.0,7.4,0.68
2018,1,8,8,45,0.0,9.5,2.9,13.8,9.5,8.8,1.91
2018,1,8,9,0,0.0,11.0,3.1,14.0,11.0,10.19,3.12
2018,1,8,9,15,0.0,13.0,3.2,14.1,13.0,12.05,4.72
2018,1,8,9,30,0.0,15.0,3.3,14.2,15.0,13.9,6.3
2018,1,8,9,45,0.0,16.5,3.45,14.35,16.5,15.3,7.48
2018,1,8,10,0,0.0,18.0,3.6,14.5,18.0,16.7,8.64
2018,1,8,10,15,0.0,24.5,3.6,14.6,24.5,22.74,13.77
2018,1,8,10,30,0.0,31.0,3.6,14.7,31.0,28.79,18.87
2018,1,8,10,45,0.0,32.0,3.6,14.8,32.0,29.72,19.62
2018,1,8,11,0,0.0,33.0,3.6,14.9,33.0,30.66,20.37
2018,1,8,11,15,0.0,67.5,3.5,14.95,67.5,62.82,47.43
2018,1,8,11,30,0.0,102.0,3.4,15.0,102.0,95.2,74.41
2018,1,8,11,45,0.5,118.5,3.3,15.05,119.0,110.94,87.37
2018,1,8,12,0,1.0,135.0,3.2,15.1,136.0,126.5,100.16
2018,1,8,12,15,1.0,126.5,3.15,15.1,127.5,118.31,93.36
2018,1,8,12,30,1.0,118.0,3.1,15.1,119.0,110.22,86.69
2018,1,8,12,45,0.5,119.0,3.0,15.15,119.5,110.74,87.14
2018,1,8,13,0,0.0,120.0,2.9,15.2,120.0,111.25,87.6
2018,1,8,13,15,4.0,126.0,2.85,15.2,128.0,117.84,93.06
2018,1,8,13,30,8.0,132.0,2.8,15.2,136.0,123.94,98.08
2018,1,8,13,45,10.5,142.5,2.75,15.2,147.5,132.97,105.54
2018,1,8,14,0,13.0,153.0,2.7,15.2,159.0,141.21,112.32
2018,1,8,14,15,19.0,141.5,2.75,15.15,149.5,130.93,103.7
2018,1,8,14,30,25.0,130.0,2.8,15.1,140.0,117.38,92.33
2018,1,8,14,45,46.0,113.0,2.85,15.05,129.0,103.05,79.77
2018,1,8,15,0,67.0,96.0,2.9,15.0,118.0,83.17,63.27
2018,1,8,15,15,55.5,90.5,2.9,15.0,107.5,78.18,63.98
2018,1,8,15,30,44.0,85.0,2.9,15.0,97.0,73.08,59.42
2018,1,8,15,45,29.0,65.5,3.15,14.9,73.0,57.63,45.6
2018,1,8,16,0,14.0,46.0,3.4,14.8,49.0,41.62,31.18
2018,1,8,16,15,9.0,34.5,3.5,14.8,36.0,31.6,21.92
2018,1,8,16,30,4.0,23.0,3.6,14.8,23.0,21.35,12.18
2018,1,8,16,45,2.0,13.5,3.75,14.75,13.5,12.52,0.0
2018,1,8,17,0,0.0,4.0,3.9,14.7,4.0,3.81,0.0
2018,1,8,17,15,0.0,2.0,3.95,14.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,2.0,12.9,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,2.1,12.95,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,2.2,13.0,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.5,2.2,13.05,7.5,6.94,0.23
2018,1,9,8,30,0.0,9.0,2.2,13.1,9.0,8.33,1.49
2018,1,9,8,45,0.0,10.0,2.25,13.15,10.0,9.26,2.33
2018,1,9,9,0,0.0,11.0,2.3,13.2,11.0,10.19,3.15
2018,1,9,9,15,0.0,12.5,2.3,13.2,12.5,11.58,4.36
2018,1,9,9,30,0.0,14.0,2.3,13.2,14.0,12.98,5.55
2018,1,9,9,45,0.0,16.0,2.3,13.25,16.0,14.84,7.14
2018,1,9,10,0,0.0,18.0,2.3,13.3,18.0,16.7,8.71
2018,1,9,10,15,0.0,26.5,2.35,13.35,26.5,24.6,15.46
2018,1,9,10,30,0.0,35.0,2.4,13.4,35.0,32.51,22.17
2018,1,9,10,45,0.0,47.0,2.4,13.45,47.0,43.69,31.63
2018,1,9,11,0,0.0,59.0,2.4,13.5,59.0,54.88,41.05
2018,1,9,11,15,0.0,79.0,2.4,13.55,79.0,73.56,56.72
2018,1,9,11,30,0.0,99.0,2.4,13.6,99.0,92.37,72.39
2018,1,9,11,45,0.5,121.0,2.45,13.7,121.5,113.3,89.73
2018,1,9,12,0,1.0,143.0,2.5,13.8,144.0,134.02,106.79
2018,1,9,12,15,2.0,136.0,2.45,13.85,137.5,127.64,101.45
2018,1,9,12,30,3.0,129.0,2.4,13.9,131.0,121.3,96.2
2018,1,9,12,45,3.5,134.0,2.4,13.95,136.0,125.78,99.92
2018,1,9,13,0,4.0,139.0,2.4,14.0,141.0,130.1,103.5
2018,1,9,13,15,5.5,139.0,2.35,13.95,141.5,130.1,103.55
2018,1,9,13,30,7.0,139.0,2.3,13.9,142.0,129.89,103.44
2018,1,9,13,45,3.5,105.0,2.3,13.8,106.5,98.04,77.16
2018,1,9,14,0,0.0,71.0,2.3,13.7,71.0,66.07,50.58
2018,1,9,14,15,0.0,65.5,2.35,13.6,65.5,60.93,46.37
2018,1,9,14,30,0.0,60.0,2.4,13.5,60.0,55.79,42.11
2018,1,9,14,45,9.5,74.5,2.45,13.35,77.5,70.04,53.94
2018,1,9,15,0,19.0,89.0,2.5,13.2,95.0,79.53,61.95
2018,1,9,15,15,12.0,77.0,2.5,13.2,80.5,70.17,57.31
2018,1,9,15,30,5.0,65.0,2.5,13.2,66.0,59.63,47.89
2018,1,9,15,45,4.5,57.0,2.55,12.85,58.0,52.31,41.28
2018,1,9,16,0,4.0,49.0,2.6,12.5,50.0,44.93,34.46
2018,1,9,16,15,7.0,36.5,2.65,12.4,37.5,33.77,24.12
2018,1,9,16,30,10.0,24.0,2.7,12.3,25.0,22.29,13.26
2018,1,9,16,45,18.5,16.5,2.8,12.2,17.5,14.75,1.17
2018,1,9,17,0,27.0,9.0,2.9,12.1,10.0,8.58,0.0
2018,1,9,17,15,13.5,4.5,3.0,12.05,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.5,2.55,9.75,3.5,0.0,0.0
2018,1,10,7,30,0.0,7.0,2.7,10.1,7.0,6.67,0.0
2018,1,10,7,45,1.5,20.0,2.85,10.5,20.0,19.22,7.16
2018,1,10,8,0,3.0,33.0,3.0,10.9,33.0,33.45,22.1
2018,1,10,8,15,34.0,54.0,3.0,11.15,60.5,76.21,59.21
2018,1,10,8,30,65.0,75.0,3.0,11.4,88.0,123.72,100.45
2018,1,10,8,45,59.0,90.5,3.05,11.7,104.5,129.56,105.9
2018,1,10,9,0,53.0,106.0,3.1,12.0,121.0,142.42,116.89
2018,1,10,9,15,91.0,124.0,3.1,12.25,154.0,190.57,157.77
2018,1,10,9,30,129.0,142.0,3.1,12.5,187.0,231.17,191.69
2018,1,10,9,45,140.5,152.0,3.1,12.7,205.5,246.98,204.41
2018,1,10,10,0,152.0,162.0,3.1,12.9,224.0,262.55,216.81
2018,1,10,10,15,140.0,175.5,3.1,12.95,235.5,267.71,220.29
2018,1,10,10,30,128.0,189.0,3.1,13.0,247.0,272.15,223.18
2018,1,10,10,45,107.0,200.5,3.05,13.1,250.5,268.62,219.39
2018,1,10,11,0,86.0,212.0,3.0,13.2,254.0,258.73,210.55
2018,1,10,11,15,65.5,210.5,2.95,13.2,243.0,242.39,196.7
2018,1,10,11,30,45.0,209.0,2.9,13.2,232.0,226.68,183.43
2018,1,10,11,45,66.0,219.5,2.85,13.2,254.0,245.3,198.5
2018,1,10,12,0,87.0,230.0,2.8,13.2,276.0,262.57,212.21
2018,1,10,12,15,72.0,223.5,2.75,13.25,261.5,244.96,197.54
2018,1,10,12,30,57.0,217.0,2.7,13.3,247.0,228.16,183.71
2018,1,10,12,45,72.0,221.0,2.65,13.3,258.5,234.42,188.52
2018,1,10,13,0,87.0,225.0,2.6,13.3,270.0,239.25,191.96
2018,1,10,13,15,78.0,216.0,2.55,13.3,255.5,222.82,178.42
2018,1,10,13,30,69.0,207.0,2.5,13.3,241.0,206.99,165.47
2018,1,10,13,45,49.0,187.5,2.4,13.3,211.0,180.15,143.86
2018,1,10,14,0,29.0,168.0,2.3,13.3,181.0,155.26,124.01
2018,1,10,14,15,22.0,155.0,2.2,13.3,164.5,143.0,114.21
2018,1,10,14,30,15.0,142.0,2.1,13.3,148.0,128.82,102.86
2018,1,10,14,45,22.0,129.0,2.0,13.25,137.0,116.72,92.69
2018,1,10,15,0,29.0,116.0,1.9,13.2,126.0,100.54,79.3
2018,1,10,15,15,231.5,96.5,1.9,13.2,160.5,73.85,60.55
2018,1,10,15,30,434.0,77.0,1.9,13.2,195.0,55.77,44.45
2018,1,10,15,45,232.0,74.0,1.55,12.95,136.0,58.18,46.52
2018,1,10,16,0,30.0,71.0,1.2,12.7,77.0,60.34,48.13
2018,1,10,16,15,16.0,53.5,1.15,12.55,56.5,46.23,35.1
2018,1,10,16,30,2.0,36.0,1.1,12.4,36.0,32.37,21.94
2018,1,10,16,45,12.0,22.0,1.05,12.2,22.0,19.79,5.0
2018,1,10,17,0,22.0,8.0,1.0,12.0,8.0,7.63,0.0
2018,1,10,17,15,11.0,4.0,1.0,11.95,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,7,15,69.5,7.5,1.25,11.55,9.5,0.0,0.0
2018,1,11,7,30,139.0,15.0,1.4,11.8,19.0,69.83,0.0
2018,1,11,7,45,281.5,25.5,1.5,12.1,52.5,172.9,107.68
2018,1,11,8,0,424.0,36.0,1.6,12.4,86.0,261.51,204.81
2018,1,11,8,15,506.0,42.0,1.65,12.6,126.5,318.35,256.82
2018,1,11,8,30,588.0,48.0,1.7,12.8,167.0,377.75,308.31
2018,1,11,8,45,512.0,66.0,1.7,13.0,186.5,369.16,303.42
2018,1,11,9,0,436.0,84.0,1.7,13.2,206.0,352.05,290.52
2018,1,11,9,15,466.5,93.5,1.7,13.6,241.0,384.33,316.68
2018,1,11,9,30,497.0,103.0,1.7,14.0,276.0,415.76,341.09
2018,1,11,9,45,431.0,125.5,1.7,14.35,286.5,404.19,330.28
2018,1,11,10,0,365.0,148.0,1.7,14.7,297.0,389.29,316.88
2018,1,11,10,15,368.5,160.0,1.6,15.1,319.0,393.64,319.11
2018,1,11,10,30,372.0,172.0,1.5,15.5,341.0,405.12,326.48
2018,1,11,10,45,596.0,126.5,1.45,15.9,413.0,494.74,395.93
2018,1,11,11,0,820.0,81.0,1.4,16.3,485.0,566.84,449.3
2018,1,11,11,15,854.0,75.0,1.3,16.65,506.5,566.02,445.73
2018,1,11,11,30,888.0,69.0,1.2,17.0,528.0,563.98,441.55
2018,1,11,11,45,891.5,69.0,1.15,17.3,535.5,548.24,427.32
2018,1,11,12,0,895.0,69.0,1.1,17.6,543.0,529.61,410.81
2018,1,11,12,15,882.0,72.5,1.05,17.85,539.5,503.65,388.66
2018,1,11,12,30,869.0,76.0,1.0,18.1,536.0,475.64,364.7
2018,1,11,12,45,811.5,90.5,1.0,18.3,515.0,436.42,332.57
2018,1,11,13,0,754.0,105.0,1.0,18.5,494.0,396.83,299.99
