Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,815.0,85.5,1.1,18.5,494.5,373.25,278.15
2018,1,11,13,30,876.0,66.0,1.2,18.5,495.0,344.59,250.93
2018,1,11,13,45,865.5,64.5,1.35,18.5,472.5,303.91,215.04
2018,1,11,14,0,855.0,63.0,1.5,18.5,450.0,262.29,178.03
2018,1,11,14,15,838.5,62.0,1.55,18.3,421.0,219.21,140.38
2018,1,11,14,30,822.0,61.0,1.6,18.1,392.0,171.81,100.72
2018,1,11,14,45,798.5,59.0,1.65,17.9,357.5,127.13,67.04
2018,1,11,15,0,775.0,57.0,1.7,17.7,323.0,83.67,41.09
2018,1,11,15,15,739.0,54.5,1.7,17.7,283.5,41.2,30.84
2018,1,11,15,30,703.0,52.0,1.7,17.7,244.0,39.34,29.21
2018,1,11,15,45,605.0,52.0,1.45,16.55,197.5,37.27,27.45
2018,1,11,16,0,507.0,52.0,1.2,15.4,151.0,39.07,28.98
2018,1,11,16,15,336.0,46.5,1.25,14.95,105.0,36.27,26.14
2018,1,11,16,30,165.0,41.0,1.3,14.5,59.0,31.9,21.47
2018,1,11,16,45,111.5,26.0,1.35,14.05,35.5,21.46,7.11
2018,1,11,17,0,58.0,11.0,1.4,13.6,12.0,10.48,0.0
2018,1,11,17,15,29.0,5.5,1.35,13.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,12,7,15,54.5,7.5,2.4,10.0,9.0,0.0,0.0
2018,1,12,7,30,109.0,15.0,2.5,10.3,18.0,57.98,0.0
2018,1,12,7,45,293.0,24.5,2.55,10.65,54.5,177.63,112.94
2018,1,12,8,0,477.0,34.0,2.6,11.0,91.0,284.45,224.96
2018,1,12,8,15,563.0,39.5,2.6,11.4,134.0,339.53,276.35
2018,1,12,8,30,649.0,45.0,2.6,11.8,177.0,402.77,331.39
2018,1,12,8,45,700.0,48.5,2.65,12.25,220.0,446.7,369.11
2018,1,12,9,0,751.0,52.0,2.7,12.7,263.0,490.22,405.01
2018,1,12,9,15,771.0,56.5,2.7,13.3,300.0,516.54,425.61
2018,1,12,9,30,791.0,61.0,2.7,13.9,337.0,540.78,443.74
2018,1,12,9,45,812.5,63.5,2.65,14.45,372.0,561.23,458.25
2018,1,12,10,0,834.0,66.0,2.6,15.0,407.0,579.18,470.31
2018,1,12,10,15,861.0,65.0,2.6,15.4,438.5,590.4,477.52
2018,1,12,10,30,888.0,64.0,2.6,15.8,470.0,602.26,484.9
2018,1,12,10,45,880.0,69.0,2.55,16.25,487.5,597.22,478.73
2018,1,12,11,0,872.0,74.0,2.5,16.7,505.0,589.17,470.28
2018,1,12,11,15,897.0,70.5,2.55,16.95,525.5,587.83,467.78
2018,1,12,11,30,922.0,67.0,2.6,17.2,546.0,583.02,462.37
2018,1,12,11,45,925.0,67.5,2.65,17.5,554.0,567.02,448.1
2018,1,12,12,0,928.0,68.0,2.7,17.8,562.0,548.01,431.32
2018,1,12,12,15,926.0,69.0,2.7,17.9,561.5,524.12,410.65
2018,1,12,12,30,924.0,70.0,2.7,18.0,561.0,497.59,387.54
2018,1,12,12,45,917.5,71.0,2.75,18.1,552.5,466.61,360.64
2018,1,12,13,0,911.0,72.0,2.8,18.2,544.0,433.52,331.5
2018,1,12,13,15,897.0,72.5,2.8,18.15,526.0,395.33,297.96
2018,1,12,13,30,883.0,73.0,2.8,18.1,508.0,355.96,262.88
2018,1,12,13,45,882.0,70.0,2.8,18.05,488.0,316.2,226.64
2018,1,12,14,0,881.0,67.0,2.8,18.0,468.0,274.74,188.71
2018,1,12,14,15,863.0,65.5,2.7,17.8,437.5,229.66,148.88
2018,1,12,14,30,845.0,64.0,2.6,17.6,407.0,180.44,107.28
2018,1,12,14,45,767.0,70.0,2.55,17.35,360.5,135.74,75.44
2018,1,12,15,0,689.0,76.0,2.5,17.1,314.0,93.03,50.9
2018,1,12,15,15,619.0,74.0,2.5,17.1,269.0,54.33,42.49
2018,1,12,15,30,549.0,72.0,2.5,17.1,224.0,51.67,40.15
2018,1,12,15,45,472.0,66.0,2.05,15.85,181.5,48.78,37.71
2018,1,12,16,0,395.0,60.0,1.6,14.6,139.0,44.97,34.29
2018,1,12,16,15,321.5,49.5,1.6,13.95,103.5,37.74,27.57
2018,1,12,16,30,248.0,39.0,1.6,13.3,68.0,30.28,20.31
2018,1,12,16,45,159.5,25.0,1.65,12.7,40.5,19.68,7.1
2018,1,12,17,0,71.0,11.0,1.7,12.1,13.0,10.48,0.0
2018,1,12,17,15,35.5,5.5,1.7,11.85,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,13,7,15,25.0,6.5,2.65,9.95,7.5,0.0,0.0
2018,1,13,7,30,50.0,13.0,2.7,10.5,15.0,32.49,0.0
2018,1,13,7,45,239.5,25.0,2.75,11.1,52.0,155.72,99.76
2018,1,13,8,0,429.0,37.0,2.8,11.7,89.0,266.24,210.55
2018,1,13,8,15,532.0,42.0,2.8,12.25,133.0,332.77,270.48
2018,1,13,8,30,635.0,47.0,2.8,12.8,177.0,398.92,327.61
2018,1,13,8,45,667.5,53.0,2.85,13.3,216.5,435.76,359.42
2018,1,13,9,0,700.0,59.0,2.9,13.8,256.0,471.58,389.03
2018,1,13,9,15,753.5,60.0,2.75,14.4,300.0,512.32,420.81
2018,1,13,9,30,807.0,61.0,2.6,15.0,344.0,551.8,450.34
2018,1,13,9,45,806.0,67.5,2.5,15.55,374.0,563.91,457.8
2018,1,13,10,0,805.0,74.0,2.4,16.1,404.0,573.08,462.75
2018,1,13,10,15,787.5,83.0,2.3,16.75,425.0,572.23,459.49
2018,1,13,10,30,770.0,92.0,2.2,17.4,446.0,568.34,453.87
2018,1,13,10,45,835.5,81.5,2.15,18.0,482.0,589.76,468.15
2018,1,13,11,0,901.0,71.0,2.1,18.6,518.0,605.07,477.34
2018,1,13,11,15,907.0,71.5,2.1,19.1,533.0,597.05,468.96
2018,1,13,11,30,913.0,72.0,2.1,19.6,548.0,585.92,458.29
2018,1,13,11,45,916.0,72.0,2.15,20.1,555.5,569.54,443.77
2018,1,13,12,0,919.0,72.0,2.2,20.6,563.0,550.2,426.8
2018,1,13,12,15,895.0,78.5,2.15,20.75,556.5,521.2,402.49
2018,1,13,12,30,871.0,85.0,2.1,20.9,550.0,490.09,376.34
2018,1,13,12,45,859.0,86.0,2.05,21.1,539.5,457.56,348.68
2018,1,13,13,0,847.0,87.0,2.0,21.3,529.0,423.44,319.31
2018,1,13,13,15,870.5,79.0,1.9,21.3,521.5,392.42,291.38
2018,1,13,13,30,894.0,71.0,1.8,21.3,514.0,360.49,261.85
2018,1,13,13,45,854.5,75.0,1.7,21.3,483.0,312.52,220.84
2018,1,13,14,0,815.0,79.0,1.6,21.3,452.0,268.57,183.04
2018,1,13,14,15,794.5,74.5,1.45,21.1,419.5,222.63,143.64
2018,1,13,14,30,774.0,70.0,1.3,20.9,387.0,177.29,106.03
2018,1,13,14,45,751.5,69.0,1.15,20.65,355.0,135.58,74.48
2018,1,13,15,0,729.0,68.0,1.0,20.4,323.0,95.08,49.8
2018,1,13,15,15,704.5,63.5,1.0,20.4,286.0,53.01,40.73
2018,1,13,15,30,680.0,59.0,1.0,20.4,249.0,45.15,33.95
2018,1,13,15,45,627.5,54.0,0.95,19.45,207.0,38.69,28.36
2018,1,13,16,0,575.0,49.0,0.9,18.5,165.0,36.25,26.17
2018,1,13,16,15,466.5,43.0,0.95,18.25,122.0,32.86,22.9
2018,1,13,16,30,358.0,37.0,1.0,18.0,79.0,29.56,19.37
2018,1,13,16,45,246.5,26.0,1.05,17.75,49.0,21.32,8.76
2018,1,13,17,0,135.0,15.0,1.1,17.5,19.0,14.3,0.0
2018,1,13,17,15,67.5,7.5,1.1,17.35,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,14,7,15,23.0,6.0,1.95,12.85,7.0,0.0,0.0
2018,1,14,7,30,46.0,12.0,2.0,13.3,14.0,29.99,0.0
2018,1,14,7,45,35.0,26.0,2.05,13.75,28.5,51.24,29.57
2018,1,14,8,0,24.0,40.0,2.1,14.2,43.0,56.39,40.71
2018,1,14,8,15,30.0,57.5,2.2,14.8,62.5,79.08,60.8
2018,1,14,8,30,36.0,75.0,2.3,15.4,82.0,101.22,80.01
2018,1,14,8,45,115.0,92.0,2.45,15.95,123.0,169.46,137.96
2018,1,14,9,0,194.0,109.0,2.6,16.5,164.0,241.13,197.65
2018,1,14,9,15,294.5,115.5,2.45,16.9,212.5,305.45,250.41
2018,1,14,9,30,395.0,122.0,2.3,17.3,261.0,381.43,310.84
2018,1,14,9,45,409.0,133.0,2.2,17.7,289.5,402.63,326.19
2018,1,14,10,0,423.0,144.0,2.1,18.1,318.0,422.36,340.23
2018,1,14,10,15,466.0,145.5,2.15,18.55,350.0,447.61,358.93
2018,1,14,10,30,509.0,147.0,2.2,19.0,382.0,471.24,376.0
2018,1,14,10,45,621.5,126.5,2.25,19.4,427.0,514.76,408.68
2018,1,14,11,0,734.0,106.0,2.3,19.8,472.0,550.95,435.07
2018,1,14,11,15,819.5,88.5,2.25,19.95,508.5,569.68,447.76
2018,1,14,11,30,905.0,71.0,2.2,20.1,545.0,583.05,456.12
2018,1,14,11,45,733.5,118.0,2.2,20.2,506.0,522.07,407.71
2018,1,14,12,0,562.0,165.0,2.2,20.3,467.0,458.13,357.48
2018,1,14,12,15,390.0,200.5,2.1,20.3,410.0,389.98,304.01
2018,1,14,12,30,218.0,236.0,2.0,20.3,353.0,323.62,252.07
2018,1,14,12,45,324.0,214.5,1.9,20.3,385.5,342.1,265.22
2018,1,14,13,0,430.0,193.0,1.8,20.3,418.0,352.44,270.59
2018,1,14,13,15,614.0,142.0,1.65,20.2,453.5,357.12,269.41
2018,1,14,13,30,798.0,91.0,1.5,20.1,489.0,347.57,255.02
2018,1,14,13,45,746.5,98.5,1.4,20.0,457.5,302.51,216.95
2018,1,14,14,0,695.0,106.0,1.3,19.9,426.0,262.27,182.99
2018,1,14,14,15,562.5,122.5,1.15,19.65,371.0,216.45,148.46
2018,1,14,14,30,430.0,139.0,1.0,19.4,316.0,179.39,122.87
2018,1,14,14,45,328.0,138.5,0.85,19.15,267.0,147.69,102.29
2018,1,14,15,0,226.0,138.0,0.7,18.9,218.0,121.24,87.48
2018,1,14,15,15,226.5,122.0,0.7,18.9,194.0,94.6,71.49
2018,1,14,15,30,227.0,106.0,0.7,18.9,170.0,80.61,64.96
2018,1,14,15,45,238.0,89.5,0.8,17.9,147.0,69.24,55.25
2018,1,14,16,0,249.0,73.0,0.9,16.9,124.0,57.48,44.94
2018,1,14,16,15,176.5,58.0,0.95,16.6,90.0,46.29,34.76
2018,1,14,16,30,104.0,43.0,1.0,16.3,56.0,34.81,24.06
2018,1,14,16,45,64.0,26.5,1.05,15.95,33.5,21.9,9.98
2018,1,14,17,0,24.0,10.0,1.1,15.6,11.0,9.53,0.0
2018,1,14,17,15,12.0,5.0,1.05,15.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,7,15,9.0,3.5,1.05,12.55,4.0,0.0,0.0
2018,1,15,7,30,18.0,7.0,1.0,12.8,8.0,13.96,0.0
2018,1,15,7,45,9.0,13.5,1.0,13.05,14.0,16.61,6.0
2018,1,15,8,0,0.0,20.0,1.0,13.3,20.0,18.55,9.72
2018,1,15,8,15,2.0,28.5,1.0,13.8,29.0,27.43,17.61
2018,1,15,8,30,4.0,37.0,1.0,14.3,38.0,36.43,25.5
2018,1,15,8,45,2.0,52.0,1.0,14.85,52.5,49.42,36.62
2018,1,15,9,0,0.0,67.0,1.0,15.4,67.0,63.16,48.2
2018,1,15,9,15,0.0,77.0,1.0,15.7,77.0,72.75,56.2
2018,1,15,9,30,0.0,87.0,1.0,16.0,87.0,82.33,64.07
2018,1,15,9,45,0.0,91.0,1.05,16.35,91.0,85.81,66.76
2018,1,15,10,0,0.0,95.0,1.1,16.7,95.0,89.38,69.5
2018,1,15,10,15,0.0,106.0,1.3,17.15,106.0,99.91,77.95
2018,1,15,10,30,0.0,117.0,1.5,17.6,117.0,110.38,86.28
2018,1,15,10,45,61.0,165.0,1.65,18.05,195.5,198.8,158.7
2018,1,15,11,0,122.0,213.0,1.8,18.5,274.0,288.22,229.44
2018,1,15,11,15,125.0,221.0,1.8,18.7,285.0,293.85,232.85
2018,1,15,11,30,128.0,229.0,1.8,18.9,296.0,298.8,236.09
2018,1,15,11,45,134.0,236.5,1.8,19.1,308.0,304.17,239.65
2018,1,15,12,0,140.0,244.0,1.8,19.3,320.0,308.65,242.47
2018,1,15,12,15,182.5,242.5,1.7,19.15,341.0,321.8,252.31
2018,1,15,12,30,225.0,241.0,1.6,19.0,362.0,332.27,259.66
2018,1,15,12,45,290.5,227.5,1.45,18.8,382.0,340.35,264.66
2018,1,15,13,0,356.0,214.0,1.3,18.6,402.0,341.7,263.78
2018,1,15,13,15,303.5,215.5,1.15,18.25,372.5,307.42,236.46
2018,1,15,13,30,251.0,217.0,1.0,17.9,343.0,276.04,211.79
2018,1,15,13,45,355.5,188.0,0.85,17.55,358.0,268.56,202.12
2018,1,15,14,0,460.0,159.0,0.7,17.2,373.0,250.41,182.56
2018,1,15,14,15,357.0,164.0,0.65,16.95,323.5,211.93,153.88
2018,1,15,14,30,254.0,169.0,0.6,16.7,274.0,179.31,131.3
2018,1,15,14,45,227.5,155.5,0.6,16.45,243.5,150.14,109.4
2018,1,15,15,0,201.0,142.0,0.6,16.2,213.0,127.72,94.33
2018,1,15,15,15,212.5,125.5,0.6,16.2,193.0,97.72,74.44
2018,1,15,15,30,224.0,109.0,0.6,16.2,173.0,82.65,67.44
2018,1,15,15,45,203.0,93.5,0.7,15.55,144.5,71.96,58.18
2018,1,15,16,0,182.0,78.0,0.8,14.9,116.0,60.94,48.38
2018,1,15,16,15,148.5,61.5,0.9,14.5,87.5,48.82,37.33
2018,1,15,16,30,115.0,45.0,1.0,14.1,59.0,36.34,25.71
2018,1,15,16,45,81.0,29.5,1.05,13.7,37.5,24.24,12.45
2018,1,15,17,0,47.0,14.0,1.1,13.3,16.0,13.34,0.0
2018,1,15,17,15,23.5,7.0,1.05,13.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.65,13.15,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.6,13.4,8.0,12.09,0.0
2018,1,16,7,45,5.5,14.0,0.55,13.65,14.0,15.56,5.4
2018,1,16,8,0,0.0,20.0,0.5,13.9,20.0,18.55,9.73
2018,1,16,8,15,0.0,27.5,0.55,14.2,27.5,25.52,15.98
2018,1,16,8,30,0.0,35.0,0.6,14.5,35.0,32.49,22.12
2018,1,16,8,45,17.5,63.5,0.7,14.8,68.5,73.7,57.43
2018,1,16,9,0,35.0,92.0,0.8,15.1,102.0,115.2,92.44
2018,1,16,9,15,75.0,112.0,0.8,15.5,137.5,159.58,129.49
2018,1,16,9,30,115.0,132.0,0.8,15.9,173.0,212.5,172.61
2018,1,16,9,45,144.5,150.0,0.85,16.35,206.5,248.8,201.33
2018,1,16,10,0,174.0,168.0,0.9,16.8,240.0,284.63,229.21
2018,1,16,10,15,185.0,184.0,0.9,17.05,265.5,306.3,245.35
2018,1,16,10,30,196.0,200.0,0.9,17.3,291.0,327.0,260.58
2018,1,16,10,45,136.0,196.0,0.95,17.55,260.5,282.96,224.88
2018,1,16,11,0,76.0,192.0,1.0,17.8,230.0,233.49,185.0
2018,1,16,11,15,119.0,198.0,0.9,17.85,260.0,267.37,211.85
2018,1,16,11,30,162.0,204.0,0.8,17.9,290.0,293.41,231.66
2018,1,16,11,45,185.0,217.0,0.75,17.95,316.5,313.33,246.25
2018,1,16,12,0,208.0,230.0,0.7,18.0,343.0,331.33,259.12
2018,1,16,12,15,125.5,220.5,0.7,18.0,288.5,273.34,213.67
2018,1,16,12,30,43.0,211.0,0.7,18.0,234.0,217.42,170.02
2018,1,16,12,45,113.0,207.0,0.65,18.0,267.0,243.04,189.97
2018,1,16,13,0,183.0,203.0,0.6,18.0,300.0,261.9,203.39
2018,1,16,13,15,358.0,177.0,0.7,18.0,360.0,295.29,226.25
2018,1,16,13,30,533.0,151.0,0.8,18.0,420.0,314.23,235.69
2018,1,16,13,45,311.5,167.0,0.9,17.95,322.5,239.12,180.03
2018,1,16,14,0,90.0,183.0,1.0,17.9,225.0,184.3,142.38
2018,1,16,14,15,161.5,175.0,0.95,17.75,245.0,183.85,139.23
2018,1,16,14,30,233.0,167.0,0.9,17.6,265.0,175.32,128.94
2018,1,16,14,45,208.0,143.0,0.9,17.45,225.0,139.41,101.23
2018,1,16,15,0,183.0,119.0,0.9,17.3,185.0,106.29,76.9
2018,1,16,15,15,116.5,106.0,0.9,17.3,146.0,88.31,67.18
2018,1,16,15,30,50.0,93.0,0.9,17.3,107.0,79.62,64.57
2018,1,16,15,45,65.0,86.5,0.85,16.5,102.0,73.71,59.52
2018,1,16,16,0,80.0,80.0,0.8,15.7,97.0,64.96,51.77
2018,1,16,16,15,57.0,63.0,0.85,15.35,73.5,51.92,39.94
2018,1,16,16,30,34.0,46.0,0.9,15.0,50.0,39.86,28.72
2018,1,16,16,45,26.5,29.5,0.95,14.65,32.0,26.08,14.34
2018,1,16,17,0,19.0,13.0,1.0,14.3,14.0,12.39,0.0
2018,1,16,17,15,9.5,6.5,1.0,14.1,7.0,6.2,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,7,15,29.5,7.5,0.9,12.2,8.5,0.0,0.0
2018,1,17,7,30,59.0,15.0,0.9,12.5,17.0,38.37,0.0
2018,1,17,7,45,108.5,30.0,0.9,12.85,41.0,98.52,64.6
2018,1,17,8,0,158.0,45.0,0.9,13.2,65.0,142.16,110.97
2018,1,17,8,15,196.0,60.5,0.9,13.55,95.0,181.33,146.02
2018,1,17,8,30,234.0,76.0,0.9,13.9,125.0,221.8,180.96
2018,1,17,8,45,268.0,90.0,0.9,14.3,158.0,259.02,212.24
2018,1,17,9,0,302.0,104.0,0.9,14.7,191.0,296.7,242.96
2018,1,17,9,15,332.0,116.5,0.95,15.05,224.5,339.79,277.1
2018,1,17,9,30,362.0,129.0,1.0,15.4,258.0,372.9,302.7
2018,1,17,9,45,419.0,132.5,1.05,15.8,296.5,411.37,332.29
2018,1,17,10,0,476.0,136.0,1.1,16.2,335.0,449.17,360.7
2018,1,17,10,15,508.0,139.5,1.05,16.5,365.5,470.57,375.57
2018,1,17,10,30,540.0,143.0,1.0,16.8,396.0,490.17,388.86
2018,1,17,10,45,522.5,156.0,1.0,17.1,410.0,487.96,385.39
2018,1,17,11,0,505.0,169.0,1.0,17.4,424.0,483.73,380.58
2018,1,17,11,15,536.5,165.0,0.9,17.65,443.5,488.92,382.84
2018,1,17,11,30,568.0,161.0,0.8,17.9,463.0,491.58,382.89
2018,1,17,11,45,601.0,153.0,0.75,18.15,477.0,491.3,380.92
2018,1,17,12,0,634.0,145.0,0.7,18.4,491.0,484.89,374.26
2018,1,17,12,15,590.5,159.5,0.65,18.6,481.5,458.27,352.28
2018,1,17,12,30,547.0,174.0,0.6,18.8,472.0,429.49,328.88
2018,1,17,12,45,557.5,167.0,0.55,19.05,467.5,407.77,310.55
2018,1,17,13,0,568.0,160.0,0.5,19.3,463.0,384.07,290.27
2018,1,17,13,15,611.0,143.0,0.6,19.4,460.5,363.1,272.07
2018,1,17,13,30,654.0,126.0,0.7,19.5,458.0,335.99,248.15
2018,1,17,13,45,663.0,117.0,0.8,19.6,441.0,301.46,218.25
2018,1,17,14,0,672.0,108.0,0.9,19.7,424.0,265.06,186.25
2018,1,17,14,15,641.5,107.5,0.9,19.6,394.5,225.78,153.14
2018,1,17,14,30,611.0,107.0,0.9,19.5,365.0,188.19,122.29
2018,1,17,14,45,574.0,104.0,0.9,19.35,330.5,149.66,93.0
2018,1,17,15,0,537.0,101.0,0.9,19.2,296.0,114.07,69.76
2018,1,17,15,15,573.5,83.0,0.9,19.2,270.0,70.53,44.91
2018,1,17,15,30,610.0,65.0,0.9,19.2,244.0,45.09,34.06
2018,1,17,15,45,548.5,61.0,0.8,18.15,203.0,43.66,32.94
2018,1,17,16,0,487.0,57.0,0.7,17.1,162.0,42.34,31.77
2018,1,17,16,15,412.5,48.5,0.75,16.55,123.0,37.05,26.87
2018,1,17,16,30,338.0,40.0,0.8,16.0,84.0,31.62,21.63
2018,1,17,16,45,244.5,29.0,0.9,15.5,54.0,23.54,12.77
2018,1,17,17,0,151.0,18.0,1.0,15.0,24.0,17.16,0.0
2018,1,17,17,15,75.5,9.0,1.0,14.8,12.0,8.58,0.0
2018,1,17,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,7,15,28.0,7.5,0.8,11.65,8.5,0.0,0.0
2018,1,18,7,30,56.0,15.0,0.8,12.2,17.0,37.24,0.0
2018,1,18,7,45,103.5,30.5,0.85,12.75,41.0,97.55,64.86
2018,1,18,8,0,151.0,46.0,0.9,13.3,65.0,140.58,109.82
2018,1,18,8,15,183.0,61.5,0.95,13.75,93.5,176.57,142.14
2018,1,18,8,30,215.0,77.0,1.0,14.2,122.0,213.62,174.23
2018,1,18,8,45,241.0,93.0,1.1,14.7,154.0,248.73,203.83
2018,1,18,9,0,267.0,109.0,1.2,15.2,186.0,283.89,232.63
2018,1,18,9,15,308.5,120.0,1.3,15.7,221.5,321.71,263.03
2018,1,18,9,30,350.0,131.0,1.4,16.2,257.0,369.04,300.04
2018,1,18,9,45,370.0,142.0,1.5,16.7,287.0,393.59,318.41
2018,1,18,10,0,390.0,153.0,1.6,17.2,317.0,416.9,335.59
2018,1,18,10,15,397.5,164.0,1.65,17.4,341.0,431.12,345.61
2018,1,18,10,30,405.0,175.0,1.7,17.6,365.0,443.65,354.24
2018,1,18,10,45,406.0,184.0,1.75,17.8,382.5,448.43,356.85
2018,1,18,11,0,407.0,193.0,1.8,18.0,400.0,451.51,358.14
2018,1,18,11,15,361.0,209.5,1.95,18.0,397.0,427.03,338.56
2018,1,18,11,30,315.0,226.0,2.1,18.0,394.0,408.81,323.73
2018,1,18,11,45,341.5,224.5,2.2,18.05,409.5,412.73,326.4
2018,1,18,12,0,368.0,223.0,2.3,18.1,425.0,414.62,327.2
2018,1,18,12,15,365.5,223.5,2.35,18.0,424.0,401.47,316.25
2018,1,18,12,30,363.0,224.0,2.4,17.9,423.0,387.32,304.45
2018,1,18,12,45,421.5,206.5,2.5,17.8,434.5,384.93,301.52
2018,1,18,13,0,480.0,189.0,2.6,17.7,446.0,375.72,292.55
2018,1,18,13,15,532.0,168.5,2.6,17.6,446.5,356.55,274.98
2018,1,18,13,30,584.0,148.0,2.6,17.5,447.0,334.21,253.99
2018,1,18,13,45,560.5,147.0,2.6,17.45,424.0,298.25,223.01
2018,1,18,14,0,537.0,146.0,2.6,17.4,401.0,264.4,193.66
2018,1,18,14,15,545.5,134.0,2.6,17.2,379.5,229.33,162.5
2018,1,18,14,30,554.0,122.0,2.6,17.0,358.0,193.58,131.19
2018,1,18,14,45,560.0,109.5,2.6,16.8,331.0,154.59,98.95
2018,1,18,15,0,566.0,97.0,2.6,16.6,304.0,114.57,69.6
2018,1,18,15,15,488.0,95.5,2.6,16.6,260.0,80.48,54.13
2018,1,18,15,30,410.0,94.0,2.6,16.6,216.0,67.41,54.11
2018,1,18,15,45,371.5,83.0,2.45,15.9,180.5,60.58,48.18
2018,1,18,16,0,333.0,72.0,2.3,15.2,145.0,53.53,41.89
2018,1,18,16,15,290.0,59.0,2.15,14.75,112.0,44.65,33.76
2018,1,18,16,30,247.0,46.0,2.0,14.3,79.0,35.46,25.15
2018,1,18,16,45,171.0,32.0,1.85,13.9,50.5,25.07,14.43
2018,1,18,17,0,95.0,18.0,1.7,13.5,22.0,14.29,0.0
2018,1,18,17,15,47.5,9.0,1.75,13.4,11.0,8.58,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,7,15,1.0,2.0,1.85,9.25,2.0,1.91,0.0
2018,1,19,7,30,2.0,4.0,2.0,9.7,4.0,4.64,0.0
2018,1,19,7,45,1.0,9.0,2.2,10.1,9.0,8.77,0.89
2018,1,19,8,0,0.0,14.0,2.4,10.5,14.0,12.97,5.24
2018,1,19,8,15,0.0,21.0,2.45,10.75,21.0,19.47,11.04
2018,1,19,8,30,0.0,28.0,2.5,11.0,28.0,25.97,16.81
2018,1,19,8,45,0.0,45.0,2.6,11.25,45.0,41.81,30.57
2018,1,19,9,0,0.0,62.0,2.7,11.5,62.0,57.85,44.4
2018,1,19,9,15,33.5,102.5,2.7,11.65,114.5,124.57,101.89
2018,1,19,9,30,67.0,143.0,2.7,11.8,167.0,189.41,156.59
2018,1,19,9,45,164.5,156.0,2.7,12.0,223.5,268.82,223.33
2018,1,19,10,0,262.0,169.0,2.7,12.2,280.0,349.14,289.05
2018,1,19,10,15,532.0,129.0,2.75,12.35,374.0,476.84,393.45
2018,1,19,10,30,802.0,89.0,2.8,12.5,468.0,598.0,488.76
2018,1,19,10,45,839.5,84.5,2.8,12.6,498.0,610.16,496.29
2018,1,19,11,0,877.0,80.0,2.8,12.7,528.0,618.97,501.78
2018,1,19,11,15,835.5,91.0,2.85,12.8,528.5,594.41,481.19
2018,1,19,11,30,794.0,102.0,2.9,12.9,529.0,567.66,459.0
2018,1,19,11,45,671.5,130.0,2.95,12.95,495.0,511.72,413.64
2018,1,19,12,0,549.0,158.0,3.0,13.0,461.0,453.78,366.63
2018,1,19,12,15,506.5,166.5,3.05,13.0,446.0,423.86,341.85
2018,1,19,12,30,464.0,175.0,3.1,13.0,431.0,394.27,317.07
2018,1,19,12,45,675.0,129.0,3.2,13.0,496.0,431.21,344.13
2018,1,19,13,0,886.0,83.0,3.3,13.0,561.0,454.22,357.73
2018,1,19,13,15,834.0,93.0,3.35,12.95,533.5,408.92,318.53
2018,1,19,13,30,782.0,103.0,3.4,12.9,506.0,366.53,281.56
2018,1,19,13,45,756.5,104.5,3.45,12.8,480.5,323.53,243.36
2018,1,19,14,0,731.0,106.0,3.5,12.7,455.0,283.51,207.3
2018,1,19,14,15,766.5,92.0,3.5,12.55,438.5,244.32,169.87
2018,1,19,14,30,802.0,78.0,3.5,12.4,422.0,204.44,132.21
2018,1,19,14,45,794.5,72.5,3.55,12.25,390.0,158.77,93.84
2018,1,19,15,0,787.0,67.0,3.6,12.1,358.0,112.87,60.48
2018,1,19,15,15,740.5,66.0,3.6,12.1,315.5,69.63,40.09
2018,1,19,15,30,694.0,65.0,3.6,12.1,273.0,44.97,34.98
2018,1,19,15,45,576.0,64.0,3.3,11.5,219.0,45.86,35.83
2018,1,19,16,0,458.0,63.0,3.0,10.9,165.0,47.2,36.98
2018,1,19,16,15,461.5,52.0,2.85,10.45,135.0,39.92,30.19
2018,1,19,16,30,465.0,41.0,2.7,10.0,105.0,32.32,22.92
2018,1,19,16,45,326.0,31.5,2.5,9.55,68.0,25.68,15.55
2018,1,19,17,0,187.0,22.0,2.3,9.1,31.0,18.82,0.0
2018,1,19,17,15,93.5,11.0,2.35,8.95,15.5,10.48,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,20,7,15,100.5,9.5,3.05,6.75,13.5,9.05,0.0
2018,1,20,7,30,201.0,19.0,3.2,7.1,27.0,101.24,0.0
2018,1,20,7,45,349.5,28.0,3.3,7.45,64.0,214.59,154.57
2018,1,20,8,0,498.0,37.0,3.4,7.8,101.0,305.38,247.95
2018,1,20,8,15,578.5,42.5,3.5,8.2,145.5,360.0,299.28
2018,1,20,8,30,659.0,48.0,3.6,8.6,190.0,422.71,354.78
2018,1,20,8,45,708.0,52.0,3.75,9.05,234.0,467.8,394.02
2018,1,20,9,0,757.0,56.0,3.9,9.5,278.0,512.42,431.4
2018,1,20,9,15,789.0,58.5,3.9,9.85,319.0,544.44,457.27
2018,1,20,9,30,821.0,61.0,3.9,10.2,360.0,574.65,480.86
2018,1,20,9,45,843.5,62.5,3.9,10.55,396.0,595.79,496.59
2018,1,20,10,0,866.0,64.0,3.9,10.9,432.0,610.69,507.11
2018,1,20,10,15,881.0,65.5,3.9,11.15,462.5,622.1,514.68
2018,1,20,10,30,896.0,67.0,3.9,11.4,493.0,630.54,519.72
2018,1,20,10,45,906.5,68.5,3.9,11.65,517.0,633.11,520.02
2018,1,20,11,0,917.0,70.0,3.9,11.9,541.0,632.46,517.71
2018,1,20,11,15,922.5,71.0,3.9,12.05,557.0,625.03,510.23
2018,1,20,11,30,928.0,72.0,3.9,12.2,573.0,614.4,500.14
2018,1,20,11,45,929.5,72.0,3.9,12.3,580.5,597.29,484.97
2018,1,20,12,0,931.0,72.0,3.9,12.4,588.0,577.2,467.24
2018,1,20,12,15,926.5,74.0,3.9,12.45,588.0,553.12,446.11
2018,1,20,12,30,922.0,76.0,3.9,12.5,588.0,526.45,422.55
2018,1,20,12,45,913.0,77.5,3.95,12.55,579.0,494.79,394.7
2018,1,20,13,0,904.0,79.0,4.0,12.6,570.0,461.13,364.69
2018,1,20,13,15,889.0,80.0,4.0,12.6,552.0,422.88,330.46
2018,1,20,13,30,874.0,81.0,4.0,12.6,534.0,381.01,292.73
2018,1,20,13,45,831.5,86.5,4.0,12.55,503.0,335.89,252.46
2018,1,20,14,0,789.0,92.0,4.0,12.5,472.0,292.38,213.45
2018,1,20,14,15,814.0,82.0,3.95,12.4,453.5,252.13,175.04
2018,1,20,14,30,839.0,72.0,3.9,12.3,435.0,208.48,134.28
2018,1,20,14,45,817.5,69.5,3.9,12.15,399.5,161.84,95.36
2018,1,20,15,0,796.0,67.0,3.9,12.0,364.0,116.21,62.41
2018,1,20,15,15,764.5,64.0,3.9,12.0,323.5,71.1,39.5
2018,1,20,15,30,733.0,61.0,3.9,12.0,283.0,45.89,35.82
2018,1,20,15,45,688.5,56.5,3.4,11.3,240.0,43.65,33.88
2018,1,20,16,0,644.0,52.0,2.9,10.6,197.0,41.46,31.87
2018,1,20,16,15,509.5,48.5,2.7,10.05,147.5,36.63,27.32
2018,1,20,16,30,375.0,45.0,2.5,9.5,98.0,35.81,26.12
2018,1,20,16,45,274.0,33.0,2.3,8.9,64.0,26.91,16.9
2018,1,20,17,0,173.0,21.0,2.1,8.3,30.0,16.71,0.0
2018,1,20,17,15,86.5,10.5,2.05,8.15,15.0,10.01,0.0
2018,1,20,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.0,1.0,6.65,11.0,7.63,0.0
2018,1,21,7,30,132.0,16.0,1.0,7.1,22.0,70.11,0.0
2018,1,21,7,45,205.5,29.5,1.0,7.55,51.0,152.66,110.04
2018,1,21,8,0,279.0,43.0,1.0,8.0,80.0,207.42,167.3
2018,1,21,8,15,426.5,49.0,0.95,8.55,129.5,296.76,244.4
2018,1,21,8,30,574.0,55.0,0.9,9.1,179.0,391.45,323.12
2018,1,21,8,45,658.0,56.0,0.85,9.65,227.5,446.55,367.88
2018,1,21,9,0,742.0,57.0,0.8,10.2,276.0,507.09,415.09
2018,1,21,9,15,772.5,60.0,0.85,10.85,316.5,538.75,438.86
2018,1,21,9,30,803.0,63.0,0.9,11.5,357.0,568.6,460.68
2018,1,21,9,45,823.5,65.5,0.95,12.2,393.0,589.65,475.13
2018,1,21,10,0,844.0,68.0,1.0,12.9,429.0,608.15,487.31
2018,1,21,10,15,857.5,70.0,1.0,13.25,458.5,618.97,493.67
2018,1,21,10,30,871.0,72.0,1.0,13.6,488.0,623.6,495.45
2018,1,21,10,45,879.0,74.0,1.0,13.9,511.0,625.29,494.97
2018,1,21,11,0,887.0,76.0,1.0,14.2,534.0,623.87,492.12
2018,1,21,11,15,892.5,77.0,1.1,14.4,550.0,616.73,486.11
2018,1,21,11,30,898.0,78.0,1.2,14.6,566.0,606.48,477.63
2018,1,21,11,45,899.0,79.0,1.25,14.75,574.0,590.6,464.45
2018,1,21,12,0,900.0,80.0,1.3,14.9,582.0,571.81,448.86
2018,1,21,12,15,893.5,82.0,1.4,14.95,580.5,547.29,429.11
2018,1,21,12,30,887.0,84.0,1.5,15.0,579.0,520.38,407.04
2018,1,21,12,45,892.0,81.5,1.55,15.1,574.0,492.19,383.11
2018,1,21,13,0,897.0,79.0,1.6,15.2,569.0,461.31,356.4
2018,1,21,13,15,883.5,79.5,1.65,15.15,551.5,423.38,323.89
2018,1,21,13,30,870.0,80.0,1.7,15.1,534.0,381.74,287.76
2018,1,21,13,45,783.5,93.0,1.75,15.0,489.0,329.71,244.43
2018,1,21,14,0,697.0,106.0,1.8,14.9,444.0,279.4,202.68
2018,1,21,14,15,683.0,101.5,1.8,14.75,416.5,238.84,166.8
2018,1,21,14,30,669.0,97.0,1.8,14.6,389.0,198.48,131.6
2018,1,21,14,45,643.5,93.0,1.8,14.45,355.5,157.37,98.07
2018,1,21,15,0,618.0,89.0,1.8,14.3,322.0,117.94,69.64
2018,1,21,15,15,471.5,99.0,1.8,14.3,265.5,87.63,58.33
2018,1,21,15,30,325.0,109.0,1.8,14.3,209.0,77.9,63.88
2018,1,21,15,45,298.0,94.0,1.5,13.4,175.0,68.33,55.58
2018,1,21,16,0,271.0,79.0,1.2,12.5,141.0,58.44,46.8
2018,1,21,16,15,249.0,63.0,1.25,12.2,110.5,47.41,36.7
2018,1,21,16,30,227.0,47.0,1.3,11.9,80.0,35.96,26.06
2018,1,21,16,45,201.0,34.0,1.3,11.6,55.5,26.51,16.6
2018,1,21,17,0,175.0,21.0,1.3,11.3,31.0,17.37,0.0
2018,1,21,17,15,87.5,10.5,1.25,11.25,15.5,10.01,0.0
2018,1,21,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
