Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,6,45,10.5,1.5,1.05,12.6,1.0,0.0,0.0
2018,2,1,7,0,21.0,3.0,1.0,12.7,2.0,0.0,0.0
2018,2,1,7,15,70.0,13.5,1.0,13.2,17.0,41.58,0.0
2018,2,1,7,30,119.0,24.0,1.0,13.7,32.0,101.01,45.26
2018,2,1,7,45,174.5,39.5,1.05,14.15,61.5,156.34,120.23
2018,2,1,8,0,230.0,55.0,1.1,14.6,91.0,206.07,165.34
2018,2,1,8,15,282.0,68.5,1.15,15.0,127.5,254.23,207.11
2018,2,1,8,30,334.0,82.0,1.2,15.4,164.0,304.48,249.3
2018,2,1,8,45,344.5,98.0,1.3,15.75,197.0,334.75,274.11
2018,2,1,9,0,355.0,114.0,1.4,16.1,230.0,364.01,297.33
2018,2,1,9,15,470.0,110.5,1.4,16.5,285.0,434.77,353.3
2018,2,1,9,30,585.0,107.0,1.4,16.9,340.0,512.41,412.43
2018,2,1,9,45,638.5,106.5,1.45,17.35,382.5,550.22,439.73
2018,2,1,10,0,692.0,106.0,1.5,17.8,425.0,586.41,465.57
2018,2,1,10,15,776.0,90.5,1.55,18.35,471.0,621.86,490.91
2018,2,1,10,30,860.0,75.0,1.6,18.9,517.0,653.62,513.1
2018,2,1,10,45,746.5,112.0,1.7,19.45,508.5,619.73,484.9
2018,2,1,11,0,633.0,149.0,1.8,20.0,500.0,577.08,450.88
2018,2,1,11,15,629.0,155.5,1.85,20.35,513.0,571.06,445.27
2018,2,1,11,30,625.0,162.0,1.9,20.7,526.0,562.75,437.64
2018,2,1,11,45,623.0,166.0,1.9,21.05,533.5,550.99,427.27
2018,2,1,12,0,621.0,170.0,1.9,21.4,541.0,537.13,415.29
2018,2,1,12,15,611.0,173.5,1.95,21.55,539.0,516.31,398.55
2018,2,1,12,30,601.0,177.0,2.0,21.7,537.0,494.02,380.55
2018,2,1,12,45,565.5,187.0,2.05,21.9,522.5,461.77,354.76
2018,2,1,13,0,530.0,197.0,2.1,22.1,508.0,431.97,330.61
2018,2,1,13,15,563.0,180.5,2.1,22.05,504.0,408.74,311.18
2018,2,1,13,30,596.0,164.0,2.1,22.0,500.0,383.44,289.33
2018,2,1,13,45,624.5,148.0,2.15,22.0,488.0,351.64,261.77
2018,2,1,14,0,653.0,132.0,2.2,22.0,476.0,316.5,230.72
2018,2,1,14,15,687.5,114.5,2.1,21.8,459.0,278.31,196.28
2018,2,1,14,30,722.0,97.0,2.0,21.6,442.0,236.31,158.29
2018,2,1,14,45,703.0,93.0,1.95,21.4,408.5,192.45,121.4
2018,2,1,15,0,684.0,89.0,1.9,21.2,375.0,149.55,87.64
2018,2,1,15,15,702.0,76.5,1.9,21.2,345.0,103.69,54.99
2018,2,1,15,30,720.0,64.0,1.9,21.2,315.0,59.78,34.63
2018,2,1,15,45,693.5,58.5,1.55,19.8,274.0,43.31,32.42
2018,2,1,16,0,667.0,53.0,1.2,18.4,233.0,40.27,29.95
2018,2,1,16,15,590.0,49.5,1.3,17.7,186.5,35.53,25.75
2018,2,1,16,30,513.0,46.0,1.4,17.0,140.0,34.42,24.6
2018,2,1,16,45,417.5,38.5,1.45,16.3,100.5,29.84,20.19
2018,2,1,17,0,322.0,31.0,1.5,15.6,61.0,25.21,14.69
2018,2,1,17,15,189.5,18.5,1.5,15.35,33.5,15.33,0.0
2018,2,1,17,30,57.0,6.0,1.5,15.1,6.0,5.72,0.0
2018,2,1,17,45,28.5,3.0,1.5,14.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,1.2,12.55,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,2,2,7,15,77.5,14.0,1.25,13.4,18.0,45.35,0.0
2018,2,2,7,30,130.0,25.0,1.3,14.1,34.0,108.52,54.92
2018,2,2,7,45,180.5,40.5,1.35,14.8,63.5,160.94,124.25
2018,2,2,8,0,231.0,56.0,1.4,15.5,93.0,208.52,167.26
2018,2,2,8,15,270.0,71.0,1.45,16.0,128.0,251.78,204.84
2018,2,2,8,30,309.0,86.0,1.5,16.5,163.0,296.32,242.2
2018,2,2,8,45,345.0,99.5,1.55,17.05,200.5,338.04,276.07
2018,2,2,9,0,381.0,113.0,1.6,17.6,238.0,380.01,309.07
2018,2,2,9,15,407.0,125.0,1.6,18.2,274.5,413.79,334.5
2018,2,2,9,30,433.0,137.0,1.6,18.8,311.0,446.73,358.62
2018,2,2,9,45,437.0,150.5,1.6,19.45,340.0,465.84,371.32
2018,2,2,10,0,441.0,164.0,1.6,20.1,369.0,483.13,382.43
2018,2,2,10,15,485.0,164.5,1.65,20.55,404.0,510.99,402.45
2018,2,2,10,30,529.0,165.0,1.7,21.0,439.0,537.2,420.84
2018,2,2,10,45,498.5,183.5,1.7,21.5,451.0,531.36,414.0
2018,2,2,11,0,468.0,202.0,1.7,22.0,463.0,523.42,405.9
2018,2,2,11,15,461.0,210.5,1.65,22.25,474.0,518.72,400.84
2018,2,2,11,30,454.0,219.0,1.6,22.5,485.0,512.31,394.51
2018,2,2,11,45,401.5,237.5,1.6,22.7,475.5,481.34,370.06
2018,2,2,12,0,349.0,256.0,1.6,22.9,466.0,456.57,350.23
2018,2,2,12,15,439.0,229.5,1.55,22.95,494.0,473.14,362.31
2018,2,2,12,30,529.0,203.0,1.5,23.0,522.0,480.27,366.62
2018,2,2,12,45,479.5,217.0,1.45,23.05,503.5,448.33,341.15
2018,2,2,13,0,430.0,231.0,1.4,23.1,485.0,417.63,316.85
2018,2,2,13,15,440.0,221.5,1.4,23.05,476.0,393.88,297.83
2018,2,2,13,30,450.0,212.0,1.4,23.0,467.0,368.52,277.08
2018,2,2,13,45,446.0,204.0,1.35,22.95,449.0,337.85,251.9
2018,2,2,14,0,442.0,196.0,1.3,22.9,431.0,306.73,226.02
2018,2,2,14,15,475.0,176.0,1.25,22.65,416.0,275.28,198.72
2018,2,2,14,30,508.0,156.0,1.2,22.4,401.0,240.49,168.24
2018,2,2,14,45,584.0,126.0,1.15,22.15,388.0,202.07,133.17
2018,2,2,15,0,660.0,96.0,1.1,21.9,375.0,154.67,92.13
2018,2,2,15,15,558.0,103.0,1.1,21.9,323.0,116.89,70.06
2018,2,2,15,30,456.0,110.0,1.1,21.9,271.0,88.16,60.27
2018,2,2,15,45,499.0,90.5,1.1,20.8,245.0,64.7,50.8
2018,2,2,16,0,542.0,71.0,1.1,19.7,219.0,50.98,39.12
2018,2,2,16,15,474.5,63.0,1.2,19.15,175.0,46.61,35.27
2018,2,2,16,30,407.0,55.0,1.3,18.6,131.0,42.13,31.15
2018,2,2,16,45,333.5,44.0,1.35,18.05,94.5,34.68,24.23
2018,2,2,17,0,260.0,33.0,1.4,17.5,58.0,26.92,16.21
2018,2,2,17,15,155.5,20.5,1.4,17.25,33.0,16.33,0.0
2018,2,2,17,30,51.0,8.0,1.4,17.0,8.0,7.63,0.0
2018,2,2,17,45,25.5,4.0,1.4,16.75,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,3,6,45,8.5,1.5,1.35,12.15,1.0,0.0,0.0
2018,2,3,7,0,17.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,2,3,7,15,146.5,15.5,1.4,13.2,24.5,75.71,0.0
2018,2,3,7,30,276.0,28.0,1.5,14.0,47.0,177.6,100.85
2018,2,3,7,45,394.0,36.5,1.6,14.85,88.0,260.39,203.08
2018,2,3,8,0,512.0,45.0,1.7,15.7,129.0,342.61,274.96
2018,2,3,8,15,583.0,51.5,1.65,16.2,175.5,402.46,325.95
2018,2,3,8,30,654.0,58.0,1.6,16.7,222.0,464.38,376.29
2018,2,3,8,45,699.5,62.0,1.6,17.25,268.0,506.08,409.18
2018,2,3,9,0,745.0,66.0,1.6,17.8,314.0,551.35,443.34
2018,2,3,9,15,784.0,67.5,1.5,18.5,358.5,588.63,469.43
2018,2,3,9,30,823.0,69.0,1.4,19.2,403.0,624.27,493.27
2018,2,3,9,45,854.5,68.0,1.35,19.95,442.5,650.06,509.45
2018,2,3,10,0,886.0,67.0,1.3,20.7,482.0,669.28,520.61
2018,2,3,10,15,899.5,68.5,1.2,21.15,514.0,681.08,526.05
2018,2,3,10,30,913.0,70.0,1.1,21.6,546.0,689.79,529.13
2018,2,3,10,45,922.0,71.0,1.0,22.1,570.5,691.73,527.22
2018,2,3,11,0,931.0,72.0,0.9,22.6,595.0,690.38,522.96
2018,2,3,11,15,937.0,72.5,0.75,22.85,612.0,683.2,514.5
2018,2,3,11,30,943.0,73.0,0.6,23.1,629.0,672.71,503.66
2018,2,3,11,45,946.0,73.5,0.5,23.4,638.5,657.06,489.74
2018,2,3,12,0,949.0,74.0,0.4,23.7,648.0,638.22,473.56
2018,2,3,12,15,949.5,74.0,0.45,23.85,649.5,614.33,455.89
2018,2,3,12,30,950.0,74.0,0.5,24.0,651.0,587.53,435.79
2018,2,3,12,45,948.0,73.5,0.55,24.2,644.0,556.15,411.87
2018,2,3,13,0,946.0,73.0,0.6,24.4,637.0,522.24,385.5
2018,2,3,13,15,941.0,73.0,0.65,24.35,622.5,485.1,356.37
2018,2,3,13,30,936.0,73.0,0.7,24.3,608.0,445.95,324.81
2018,2,3,13,45,928.0,71.5,0.75,24.25,585.0,402.5,289.16
2018,2,3,14,0,920.0,70.0,0.8,24.2,562.0,357.7,251.48
2018,2,3,14,15,907.5,69.0,0.8,24.05,532.5,310.95,211.58
2018,2,3,14,30,895.0,68.0,0.8,23.9,503.0,263.65,171.0
2018,2,3,14,45,877.5,66.0,0.85,23.7,467.0,214.28,129.81
2018,2,3,15,0,860.0,64.0,0.9,23.5,431.0,165.31,91.31
2018,2,3,15,15,835.5,61.5,0.9,23.5,389.5,110.72,53.91
2018,2,3,15,30,811.0,59.0,0.9,23.5,348.0,62.93,32.33
2018,2,3,15,45,773.5,56.0,0.85,22.2,302.5,41.12,30.18
2018,2,3,16,0,736.0,53.0,0.8,20.9,257.0,40.12,29.5
2018,2,3,16,15,679.0,48.5,0.9,20.2,210.0,37.82,27.5
2018,2,3,16,30,622.0,44.0,1.0,19.5,163.0,35.58,25.39
2018,2,3,16,45,526.0,37.5,1.05,18.85,118.5,31.4,21.4
2018,2,3,17,0,430.0,31.0,1.1,18.2,74.0,24.89,14.75
2018,2,3,17,15,265.0,20.5,1.1,17.9,42.5,17.01,0.0
2018,2,3,17,30,100.0,10.0,1.1,17.6,11.0,9.53,0.0
2018,2,3,17,45,50.0,5.0,1.15,17.35,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,6,45,10.5,1.0,1.3,13.0,0.5,0.0,0.0
2018,2,4,7,0,21.0,2.0,1.3,13.1,1.0,0.0,0.0
2018,2,4,7,15,56.5,13.5,1.3,13.75,16.5,36.54,0.0
2018,2,4,7,30,92.0,25.0,1.3,14.4,32.0,84.18,48.67
2018,2,4,7,45,113.0,42.5,1.3,15.05,57.0,121.44,93.51
2018,2,4,8,0,134.0,60.0,1.3,15.7,82.0,154.88,123.72
2018,2,4,8,15,164.0,78.0,1.2,16.2,113.5,194.44,157.76
2018,2,4,8,30,194.0,96.0,1.1,16.7,145.0,234.79,191.4
2018,2,4,8,45,276.0,107.5,1.0,17.15,192.0,298.48,243.29
2018,2,4,9,0,358.0,119.0,0.9,17.6,239.0,375.59,303.55
2018,2,4,9,15,383.5,131.5,0.8,18.3,275.0,409.38,327.66
2018,2,4,9,30,409.0,144.0,0.7,19.0,311.0,442.38,350.59
2018,2,4,9,45,521.0,134.0,0.6,19.65,367.0,506.14,396.83
2018,2,4,10,0,633.0,124.0,0.5,20.3,423.0,575.1,444.47
2018,2,4,10,15,663.5,126.0,0.65,20.8,457.5,597.09,459.41
2018,2,4,10,30,694.0,128.0,0.8,21.3,492.0,616.63,472.95
2018,2,4,10,45,728.5,123.5,0.95,21.75,521.0,629.16,481.66
2018,2,4,11,0,763.0,119.0,1.1,22.2,550.0,638.7,488.14
2018,2,4,11,15,800.5,111.0,1.15,22.35,575.5,642.28,490.08
2018,2,4,11,30,838.0,103.0,1.2,22.5,601.0,643.82,490.45
2018,2,4,11,45,884.0,92.0,1.25,22.7,624.0,641.85,488.22
2018,2,4,12,0,930.0,81.0,1.3,22.9,647.0,637.87,484.23
2018,2,4,12,15,784.0,126.5,1.35,22.95,604.5,576.41,437.83
2018,2,4,12,30,638.0,172.0,1.4,23.0,562.0,516.55,392.68
2018,2,4,12,45,605.5,179.5,1.4,23.1,546.5,483.97,367.42
2018,2,4,13,0,573.0,187.0,1.4,23.2,531.0,449.77,340.52
2018,2,4,13,15,593.5,175.0,1.4,23.15,524.0,425.47,320.68
2018,2,4,13,30,614.0,163.0,1.4,23.1,517.0,396.63,296.72
2018,2,4,13,45,589.5,161.0,1.35,23.05,490.5,357.57,264.83
2018,2,4,14,0,565.0,159.0,1.3,23.0,464.0,318.36,232.52
2018,2,4,14,15,659.5,125.5,1.25,22.7,463.0,287.66,203.43
2018,2,4,14,30,754.0,92.0,1.2,22.4,462.0,250.88,168.12
2018,2,4,14,45,761.0,84.0,1.1,22.1,434.5,206.79,129.95
2018,2,4,15,0,768.0,76.0,1.0,21.8,407.0,161.12,92.49
2018,2,4,15,15,715.5,77.0,1.0,21.8,362.0,116.77,63.13
2018,2,4,15,30,663.0,78.0,1.0,21.8,317.0,72.1,41.41
2018,2,4,15,45,542.0,82.5,0.95,20.65,261.5,57.42,44.54
2018,2,4,16,0,421.0,87.0,0.9,19.5,206.0,62.82,49.48
2018,2,4,16,15,382.5,75.0,1.0,19.0,168.0,55.22,42.82
2018,2,4,16,30,344.0,63.0,1.1,18.5,130.0,47.32,35.74
2018,2,4,16,45,307.0,48.5,1.15,17.95,96.0,37.12,26.45
2018,2,4,17,0,270.0,34.0,1.2,17.4,62.0,27.45,17.1
2018,2,4,17,15,179.5,22.0,1.2,17.15,36.5,17.47,0.0
2018,2,4,17,30,89.0,10.0,1.2,16.9,11.0,9.53,0.0
2018,2,4,17,45,44.5,5.0,1.25,16.65,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,6,45,14.5,2.0,0.9,13.8,1.5,0.0,0.0
2018,2,5,7,0,29.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,2,5,7,15,196.5,15.5,0.8,14.8,29.0,97.71,0.0
2018,2,5,7,30,364.0,27.0,0.8,15.5,55.0,222.12,141.2
2018,2,5,7,45,475.5,34.5,0.8,16.2,98.0,301.16,233.66
2018,2,5,8,0,587.0,42.0,0.8,16.9,141.0,376.89,298.82
2018,2,5,8,15,651.0,46.5,0.85,17.35,188.0,434.19,346.88
2018,2,5,8,30,715.0,51.0,0.9,17.8,235.0,492.57,393.6
2018,2,5,8,45,755.5,54.5,0.95,18.3,281.5,536.33,427.28
2018,2,5,9,0,796.0,58.0,1.0,18.8,328.0,579.29,459.06
2018,2,5,9,15,825.5,60.0,1.15,19.4,371.5,612.18,483.06
2018,2,5,9,30,855.0,62.0,1.3,20.0,415.0,638.61,501.91
2018,2,5,9,45,877.0,63.0,1.4,20.6,453.5,661.28,517.08
2018,2,5,10,0,899.0,64.0,1.5,21.2,492.0,681.35,529.79
2018,2,5,10,15,911.5,65.5,1.65,21.55,523.5,692.74,537.09
2018,2,5,10,30,924.0,67.0,1.8,21.9,555.0,700.98,542.25
2018,2,5,10,45,932.0,68.0,1.9,22.25,579.5,702.37,542.25
2018,2,5,11,0,940.0,69.0,2.0,22.6,604.0,700.44,539.76
2018,2,5,11,15,944.5,70.0,2.15,22.75,621.0,692.84,533.72
2018,2,5,11,30,949.0,71.0,2.3,22.9,638.0,681.91,525.16
2018,2,5,11,45,950.5,71.5,2.45,23.05,647.0,665.28,512.3
2018,2,5,12,0,952.0,72.0,2.6,23.2,656.0,645.49,496.89
2018,2,5,12,15,949.5,73.0,2.65,23.2,656.5,620.83,477.44
2018,2,5,12,30,947.0,74.0,2.7,23.2,657.0,593.36,455.56
2018,2,5,12,45,941.0,75.5,2.75,23.25,649.5,561.89,430.15
2018,2,5,13,0,935.0,77.0,2.8,23.3,642.0,528.09,402.43
2018,2,5,13,15,924.0,77.5,2.8,23.2,625.0,488.97,370.21
2018,2,5,13,30,913.0,78.0,2.8,23.1,608.0,448.28,336.03
2018,2,5,13,45,892.5,80.5,2.75,23.05,582.5,404.54,298.73
2018,2,5,14,0,872.0,83.0,2.7,23.0,557.0,356.99,257.89
2018,2,5,14,15,877.5,76.5,2.6,22.8,532.0,315.71,220.74
2018,2,5,14,30,883.0,70.0,2.5,22.6,507.0,269.02,179.04
2018,2,5,14,45,865.5,68.0,2.45,22.4,471.0,219.98,136.93
2018,2,5,15,0,848.0,66.0,2.4,22.2,435.0,171.34,97.48
2018,2,5,15,15,823.5,64.0,2.4,22.2,394.0,117.47,59.12
2018,2,5,15,30,799.0,62.0,2.4,22.2,353.0,70.41,35.98
2018,2,5,15,45,763.0,58.0,1.9,20.9,307.5,42.43,31.47
2018,2,5,16,0,727.0,54.0,1.4,19.6,262.0,40.63,30.11
2018,2,5,16,15,672.5,49.5,1.45,18.8,215.0,38.37,28.16
2018,2,5,16,30,618.0,45.0,1.5,18.0,168.0,36.15,26.1
2018,2,5,16,45,527.0,38.5,1.5,17.2,123.5,29.27,19.8
2018,2,5,17,0,436.0,32.0,1.5,16.4,79.0,25.47,15.69
2018,2,5,17,15,271.0,21.0,1.5,16.15,45.5,17.15,0.93
2018,2,5,17,30,106.0,10.0,1.5,15.9,12.0,9.53,0.0
2018,2,5,17,45,53.0,5.0,1.5,15.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,6,45,32.5,3.0,1.35,12.05,2.5,0.0,0.0
2018,2,6,7,0,65.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,2,6,7,15,239.0,16.0,1.3,13.15,32.0,116.9,0.0
2018,2,6,7,30,413.0,26.0,1.3,14.0,59.0,238.92,159.69
2018,2,6,7,45,520.0,32.5,1.3,14.8,103.0,317.03,249.12
2018,2,6,8,0,627.0,39.0,1.3,15.6,147.0,397.12,318.23
2018,2,6,8,15,688.0,43.0,1.25,16.2,195.0,453.14,365.26
2018,2,6,8,30,749.0,47.0,1.2,16.8,243.0,510.22,410.63
2018,2,6,8,45,789.5,50.0,1.2,17.35,290.5,554.23,444.29
2018,2,6,9,0,830.0,53.0,1.2,17.9,338.0,592.75,472.56
2018,2,6,9,15,856.5,55.5,1.3,18.5,382.0,625.08,495.77
2018,2,6,9,30,883.0,58.0,1.4,19.1,426.0,655.41,516.86
2018,2,6,9,45,902.5,60.0,1.5,19.7,465.0,678.1,531.57
2018,2,6,10,0,922.0,62.0,1.6,20.3,504.0,698.02,544.04
2018,2,6,10,15,936.5,63.0,1.65,20.6,537.0,710.36,551.3
2018,2,6,10,30,951.0,64.0,1.7,20.9,570.0,719.49,556.4
2018,2,6,10,45,960.5,64.5,1.75,21.25,595.5,721.32,556.35
2018,2,6,11,0,970.0,65.0,1.8,21.6,621.0,719.72,554.06
2018,2,6,11,15,975.5,65.5,1.85,21.75,639.0,712.0,547.55
2018,2,6,11,30,981.0,66.0,1.9,21.9,657.0,700.83,538.37
2018,2,6,11,45,984.0,66.5,1.9,22.05,666.5,684.65,525.17
2018,2,6,12,0,987.0,67.0,1.9,22.2,676.0,665.15,509.43
2018,2,6,12,15,986.5,67.5,1.9,22.25,677.5,640.35,489.84
2018,2,6,12,30,986.0,68.0,1.9,22.3,679.0,612.54,467.73
2018,2,6,12,45,982.0,69.0,1.9,22.35,672.0,580.51,442.07
2018,2,6,13,0,978.0,70.0,1.9,22.4,665.0,545.92,413.96
2018,2,6,13,15,973.0,69.5,1.9,22.35,650.0,507.06,382.17
2018,2,6,13,30,968.0,69.0,1.9,22.3,635.0,466.11,347.95
2018,2,6,13,45,959.5,68.5,1.9,22.25,612.0,421.95,310.44
2018,2,6,14,0,951.0,68.0,1.9,22.2,589.0,376.37,270.92
2018,2,6,14,15,939.5,66.5,1.85,22.0,558.5,327.84,228.54
2018,2,6,14,30,928.0,65.0,1.8,21.8,528.0,278.63,185.3
2018,2,6,14,45,911.0,64.0,1.75,21.6,491.5,228.34,141.99
2018,2,6,15,0,894.0,63.0,1.7,21.4,455.0,178.31,101.14
2018,2,6,15,15,870.5,60.5,1.7,21.4,412.5,127.01,64.63
2018,2,6,15,30,847.0,58.0,1.7,21.4,370.0,77.14,39.2
2018,2,6,15,45,812.5,55.0,1.4,20.15,323.5,39.98,29.43
2018,2,6,16,0,778.0,52.0,1.1,18.9,277.0,38.91,28.71
2018,2,6,16,15,723.5,48.0,1.15,18.2,228.5,36.99,27.04
2018,2,6,16,30,669.0,44.0,1.2,17.5,180.0,35.13,25.3
2018,2,6,16,45,580.0,38.0,1.25,16.8,133.0,31.4,21.73
2018,2,6,17,0,491.0,32.0,1.3,16.1,86.0,27.73,17.75
2018,2,6,17,15,317.0,22.0,1.35,15.85,50.5,17.98,3.15
2018,2,6,17,30,143.0,12.0,1.4,15.6,15.0,11.44,0.0
2018,2,6,17,45,71.5,6.0,1.4,15.35,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,7,6,45,26.0,3.0,1.65,11.9,2.5,0.0,0.0
2018,2,7,7,0,52.0,6.0,1.6,12.2,5.0,0.0,0.0
2018,2,7,7,15,210.0,17.5,1.7,13.05,32.0,106.69,0.0
2018,2,7,7,30,368.0,29.0,1.8,13.9,59.0,231.22,160.08
2018,2,7,7,45,475.5,36.0,1.85,14.75,102.5,306.33,242.47
2018,2,7,8,0,583.0,43.0,1.9,15.6,146.0,380.4,307.22
2018,2,7,8,15,645.5,48.0,1.85,16.15,193.5,437.8,355.88
2018,2,7,8,30,708.0,53.0,1.8,16.7,241.0,496.3,403.05
2018,2,7,8,45,747.5,56.5,1.8,17.2,287.0,539.69,436.81
2018,2,7,9,0,787.0,60.0,1.8,17.7,333.0,582.24,468.58
2018,2,7,9,15,815.5,62.5,1.95,18.3,376.5,615.23,492.72
2018,2,7,9,30,844.0,65.0,2.1,18.9,420.0,646.27,514.8
2018,2,7,9,45,864.5,66.5,2.2,19.5,458.0,664.02,526.33
2018,2,7,10,0,885.0,68.0,2.3,20.1,496.0,683.74,538.79
2018,2,7,10,15,897.5,70.0,2.35,20.4,528.0,695.73,545.88
2018,2,7,10,30,910.0,72.0,2.4,20.7,560.0,704.59,550.83
2018,2,7,10,45,918.0,73.0,2.4,21.0,584.5,706.02,550.26
2018,2,7,11,0,926.0,74.0,2.4,21.3,609.0,704.17,547.43
2018,2,7,11,15,931.0,75.0,2.4,21.4,626.0,697.0,540.82
2018,2,7,11,30,936.0,76.0,2.4,21.5,643.0,686.51,531.79
2018,2,7,11,45,938.5,76.5,2.4,21.6,652.5,670.64,518.78
2018,2,7,12,0,941.0,77.0,2.4,21.7,662.0,651.6,503.33
2018,2,7,12,15,937.5,78.5,2.3,21.75,662.5,626.98,483.2
2018,2,7,12,30,934.0,80.0,2.2,21.8,663.0,599.6,460.79
2018,2,7,12,45,927.0,81.5,2.15,21.85,655.0,567.79,434.98
2018,2,7,13,0,920.0,83.0,2.1,21.9,647.0,533.73,407.03
2018,2,7,13,15,914.0,83.0,2.0,21.85,632.0,496.69,376.24
2018,2,7,13,30,908.0,83.0,1.9,21.8,617.0,457.74,343.33
2018,2,7,13,45,899.5,81.5,1.85,21.75,594.5,414.8,306.82
2018,2,7,14,0,891.0,80.0,1.8,21.7,572.0,370.6,268.53
2018,2,7,14,15,878.0,78.5,1.7,21.55,542.0,324.03,227.88
2018,2,7,14,30,865.0,77.0,1.6,21.4,512.0,272.64,183.23
2018,2,7,14,45,846.5,75.0,1.45,21.25,476.0,223.58,141.04
2018,2,7,15,0,828.0,73.0,1.3,21.1,440.0,175.16,101.38
2018,2,7,15,15,802.5,70.5,1.3,21.1,398.5,126.56,66.45
2018,2,7,15,30,777.0,68.0,1.3,21.1,357.0,79.83,41.76
2018,2,7,15,45,740.0,64.5,1.0,20.1,312.0,47.44,35.95
2018,2,7,16,0,703.0,61.0,0.7,19.1,267.0,46.31,35.18
2018,2,7,16,15,646.5,55.5,0.75,18.5,219.5,39.55,29.28
2018,2,7,16,30,590.0,50.0,0.8,17.9,172.0,36.92,26.86
2018,2,7,16,45,498.0,43.5,0.8,17.3,127.5,33.35,23.43
2018,2,7,17,0,406.0,37.0,0.8,16.7,83.0,29.84,19.62
2018,2,7,17,15,259.5,25.0,0.85,16.35,49.0,20.75,6.16
2018,2,7,17,30,113.0,13.0,0.9,16.0,15.0,12.39,0.0
2018,2,7,17,45,56.5,6.5,0.9,15.7,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,8,6,45,26.0,3.5,1.15,13.35,3.0,0.0,0.0
2018,2,8,7,0,52.0,7.0,1.1,13.6,6.0,0.0,0.0
2018,2,8,7,15,208.5,18.5,1.1,14.35,33.5,107.7,0.0
2018,2,8,7,30,365.0,30.0,1.1,15.1,61.0,233.59,164.83
2018,2,8,7,45,471.5,37.0,1.1,15.85,104.5,307.25,241.73
2018,2,8,8,0,578.0,44.0,1.1,16.6,148.0,386.04,308.76
2018,2,8,8,15,641.0,49.5,1.1,17.1,196.0,439.47,353.52
2018,2,8,8,30,704.0,55.0,1.1,17.6,244.0,499.05,400.72
2018,2,8,8,45,744.0,58.5,1.05,18.1,290.5,542.88,433.61
2018,2,8,9,0,784.0,62.0,1.0,18.6,337.0,585.88,464.45
2018,2,8,9,15,813.5,64.5,0.95,19.3,381.0,619.61,486.92
2018,2,8,9,30,843.0,67.0,0.9,20.0,425.0,651.41,507.18
2018,2,8,9,45,865.0,68.0,0.9,20.7,463.5,669.61,517.57
2018,2,8,10,0,887.0,69.0,0.9,21.4,502.0,689.85,529.02
2018,2,8,10,15,900.0,70.5,0.95,21.8,534.0,701.65,535.67
2018,2,8,10,30,913.0,72.0,1.0,22.2,566.0,710.34,540.3
2018,2,8,10,45,922.5,73.0,1.05,22.6,591.0,712.82,540.76
2018,2,8,11,0,932.0,74.0,1.1,23.0,616.0,711.98,539.11
2018,2,8,11,15,938.0,75.0,1.15,23.15,634.0,705.42,533.73
2018,2,8,11,30,944.0,76.0,1.2,23.3,652.0,695.49,525.82
2018,2,8,11,45,947.5,76.0,1.3,23.45,661.5,679.58,514.1
2018,2,8,12,0,951.0,76.0,1.4,23.6,671.0,660.45,499.86
2018,2,8,12,15,952.0,75.5,1.45,23.6,672.5,636.19,481.57
2018,2,8,12,30,953.0,75.0,1.5,23.6,674.0,608.96,460.77
2018,2,8,12,45,952.5,74.0,1.55,23.65,667.5,577.59,436.4
2018,2,8,13,0,952.0,73.0,1.6,23.7,661.0,543.59,409.47
2018,2,8,13,15,947.5,72.5,1.6,23.65,646.0,505.73,378.9
2018,2,8,13,30,943.0,72.0,1.6,23.6,631.0,465.79,345.95
2018,2,8,13,45,935.0,71.5,1.65,23.55,608.5,422.62,309.88
2018,2,8,14,0,927.0,71.0,1.7,23.5,586.0,378.04,271.76
2018,2,8,14,15,915.5,69.5,1.7,23.3,556.0,330.36,230.57
2018,2,8,14,30,904.0,68.0,1.7,23.1,526.0,282.03,188.44
2018,2,8,14,45,888.0,65.5,1.7,22.9,489.5,231.56,145.16
2018,2,8,15,0,872.0,63.0,1.7,22.7,453.0,181.35,103.95
2018,2,8,15,15,849.0,61.0,1.7,22.7,411.5,131.36,67.67
2018,2,8,15,30,826.0,59.0,1.7,22.7,370.0,77.18,36.88
2018,2,8,15,45,792.5,56.0,1.45,21.45,324.5,40.43,29.65
2018,2,8,16,0,759.0,53.0,1.2,20.2,279.0,39.4,28.97
2018,2,8,16,15,708.5,49.0,1.25,19.4,231.0,37.52,27.38
2018,2,8,16,30,658.0,45.0,1.3,18.6,183.0,35.69,25.71
2018,2,8,16,45,573.5,38.5,1.35,17.8,136.5,31.51,21.8
2018,2,8,17,0,489.0,32.0,1.4,17.0,90.0,27.31,17.54
2018,2,8,17,15,327.0,23.0,1.45,16.65,54.0,18.61,6.08
2018,2,8,17,30,165.0,14.0,1.5,16.3,18.0,13.34,0.0
2018,2,8,17,45,82.5,7.0,1.5,15.95,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,6,45,39.0,3.5,1.15,12.95,3.5,0.0,0.0
2018,2,9,7,0,78.0,7.0,1.1,13.2,7.0,6.67,0.0
2018,2,9,7,15,261.5,17.0,1.15,14.0,37.0,130.07,0.0
2018,2,9,7,30,445.0,27.0,1.2,14.8,67.0,263.01,189.95
2018,2,9,7,45,544.0,33.0,1.25,15.55,112.0,335.9,265.28
2018,2,9,8,0,643.0,39.0,1.3,16.3,157.0,412.99,331.25
2018,2,9,8,15,701.0,43.0,1.35,16.85,205.5,468.41,377.7
2018,2,9,8,30,759.0,47.0,1.4,17.4,254.0,524.82,422.69
2018,2,9,8,45,795.5,50.5,1.45,17.9,301.5,567.8,455.64
2018,2,9,9,0,832.0,54.0,1.5,18.4,349.0,604.98,483.15
2018,2,9,9,15,857.5,56.0,1.55,19.05,392.5,636.48,505.14
2018,2,9,9,30,883.0,58.0,1.6,19.7,436.0,665.95,524.51
2018,2,9,9,45,900.5,59.5,1.7,20.35,474.5,687.0,537.66
2018,2,9,10,0,918.0,61.0,1.8,21.0,513.0,705.27,548.74
2018,2,9,10,15,930.5,62.0,1.9,21.5,545.0,716.47,555.08
2018,2,9,10,30,943.0,63.0,2.0,22.0,577.0,724.46,559.26
2018,2,9,10,45,952.0,64.0,2.15,22.45,602.5,726.7,559.9
2018,2,9,11,0,961.0,65.0,2.3,22.9,628.0,725.51,558.24
2018,2,9,11,15,966.0,65.5,2.4,23.2,645.5,717.61,551.95
2018,2,9,11,30,971.0,66.0,2.5,23.5,663.0,706.28,542.73
2018,2,9,11,45,974.0,66.5,2.6,23.75,673.0,690.27,529.94
2018,2,9,12,0,977.0,67.0,2.7,24.0,683.0,670.95,514.58
2018,2,9,12,15,976.5,68.0,2.75,24.05,684.5,646.83,495.62
2018,2,9,12,30,976.0,69.0,2.8,24.1,686.0,619.69,474.11
2018,2,9,12,45,971.5,70.0,2.85,24.2,679.0,587.53,448.38
2018,2,9,13,0,967.0,71.0,2.9,24.3,672.0,552.85,420.22
2018,2,9,13,15,962.5,70.5,2.9,24.2,657.0,514.43,388.79
2018,2,9,13,30,958.0,70.0,2.9,24.1,642.0,473.88,354.94
2018,2,9,13,45,951.0,69.0,2.95,24.0,619.5,429.99,317.76
2018,2,9,14,0,944.0,68.0,3.0,23.9,597.0,384.59,278.47
2018,2,9,14,15,922.5,68.0,2.95,23.65,563.0,334.47,235.14
2018,2,9,14,30,901.0,68.0,2.9,23.4,529.0,284.55,191.66
2018,2,9,14,45,823.5,76.0,2.8,23.1,474.5,225.82,143.86
2018,2,9,15,0,746.0,84.0,2.7,22.8,420.0,177.98,106.89
2018,2,9,15,15,780.0,73.0,2.7,22.8,396.0,131.88,70.55
2018,2,9,15,30,814.0,62.0,2.7,22.8,372.0,81.8,39.81
2018,2,9,15,45,787.5,58.0,2.15,21.45,327.5,41.88,30.89
2018,2,9,16,0,761.0,54.0,1.6,20.1,283.0,40.09,29.57
2018,2,9,16,15,652.0,55.0,1.55,19.2,227.5,42.56,31.81
2018,2,9,16,30,543.0,56.0,1.5,18.3,172.0,41.64,30.96
2018,2,9,16,45,448.0,46.5,1.5,17.4,126.0,35.59,25.42
2018,2,9,17,0,353.0,37.0,1.5,16.5,80.0,29.33,19.39
2018,2,9,17,15,249.5,26.0,1.5,16.3,49.5,21.33,8.82
2018,2,9,17,30,146.0,15.0,1.5,16.1,19.0,14.3,0.0
2018,2,9,17,45,73.0,7.5,1.5,15.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,1.85,10.65,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,1.8,11.0,6.0,23.5,0.0
2018,2,10,7,15,98.0,20.0,1.85,11.55,27.0,81.7,0.0
2018,2,10,7,30,152.0,34.0,1.9,12.1,48.0,141.04,103.86
2018,2,10,7,45,267.5,46.5,2.0,12.7,89.5,216.55,174.54
2018,2,10,8,0,383.0,59.0,2.1,13.3,131.0,300.17,246.84
2018,2,10,8,15,549.0,57.0,2.15,13.85,191.5,405.11,334.74
2018,2,10,8,30,715.0,55.0,2.2,14.4,252.0,511.29,420.69
2018,2,10,8,45,761.0,57.5,2.25,15.0,300.5,558.23,457.11
2018,2,10,9,0,807.0,60.0,2.3,15.6,349.0,604.55,492.03
2018,2,10,9,15,830.5,63.0,2.45,16.2,392.0,635.61,514.65
2018,2,10,9,30,854.0,66.0,2.6,16.8,435.0,659.8,531.49
2018,2,10,9,45,870.0,68.0,2.8,17.4,472.5,680.06,544.91
2018,2,10,10,0,886.0,70.0,3.0,18.0,510.0,697.59,556.2
2018,2,10,10,15,898.5,72.0,3.1,18.3,542.0,709.73,563.69
2018,2,10,10,30,911.0,74.0,3.2,18.6,574.0,718.73,568.96
2018,2,10,10,45,919.5,75.0,3.3,18.9,599.0,720.58,569.11
2018,2,10,11,0,928.0,76.0,3.4,19.2,624.0,719.12,567.0
2018,2,10,11,15,933.5,77.0,3.4,19.35,641.5,712.26,560.9
2018,2,10,11,30,939.0,78.0,3.4,19.5,659.0,702.06,551.82
2018,2,10,11,45,941.5,78.5,3.45,19.65,668.5,686.07,538.6
2018,2,10,12,0,944.0,79.0,3.5,19.8,678.0,666.9,522.87
2018,2,10,12,15,944.5,79.0,3.5,19.85,679.5,642.92,503.38
2018,2,10,12,30,945.0,79.0,3.5,19.9,681.0,615.99,481.38
2018,2,10,12,45,943.0,78.5,3.55,20.0,674.0,584.42,455.52
2018,2,10,13,0,941.0,78.0,3.6,20.1,667.0,550.3,427.18
2018,2,10,13,15,905.0,86.5,3.65,20.05,642.5,506.34,391.0
2018,2,10,13,30,869.0,95.0,3.7,20.0,618.0,460.16,352.55
2018,2,10,13,45,860.5,93.5,3.75,20.0,595.5,417.84,316.05
2018,2,10,14,0,852.0,92.0,3.8,20.0,573.0,374.37,277.8
2018,2,10,14,15,799.5,99.0,3.85,19.8,532.0,324.38,235.02
2018,2,10,14,30,747.0,106.0,3.9,19.6,491.0,273.68,191.81
2018,2,10,14,45,758.5,95.5,3.9,19.4,463.5,232.38,154.36
2018,2,10,15,0,770.0,85.0,3.9,19.2,436.0,185.09,113.39
2018,2,10,15,15,714.5,85.5,3.9,19.2,387.5,133.83,75.61
2018,2,10,15,30,659.0,86.0,3.9,19.2,339.0,91.6,51.9
2018,2,10,15,45,653.0,75.5,3.45,18.3,300.5,50.66,39.02
2018,2,10,16,0,647.0,65.0,3.0,17.4,262.0,44.59,33.88
2018,2,10,16,15,616.0,56.5,2.75,16.6,219.0,39.76,29.69
2018,2,10,16,30,585.0,48.0,2.5,15.8,176.0,34.7,25.17
2018,2,10,16,45,486.0,43.0,2.3,15.0,131.5,32.32,22.85
2018,2,10,17,0,387.0,38.0,2.1,14.2,87.0,30.1,20.35
2018,2,10,17,15,221.5,25.0,2.1,13.8,50.5,20.12,8.89
2018,2,10,17,30,56.0,12.0,2.1,13.4,14.0,11.44,0.0
2018,2,10,17,45,28.0,6.0,2.1,13.05,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,11,6,45,46.0,4.5,1.15,10.25,4.5,0.0,0.0
2018,2,11,7,0,92.0,9.0,1.1,10.5,9.0,46.04,0.0
2018,2,11,7,15,256.5,20.0,1.25,11.25,40.0,152.32,0.0
2018,2,11,7,30,421.0,31.0,1.4,12.0,71.0,266.46,200.92
2018,2,11,7,45,521.5,37.5,1.55,12.8,117.0,338.91,272.38
2018,2,11,8,0,622.0,44.0,1.7,13.6,163.0,412.27,336.22
2018,2,11,8,15,680.5,49.0,1.85,14.2,212.0,469.41,384.73
2018,2,11,8,30,739.0,54.0,2.0,14.8,261.0,527.46,431.87
2018,2,11,8,45,777.0,57.5,2.15,15.45,308.5,571.34,466.15
2018,2,11,9,0,815.0,61.0,2.3,16.1,356.0,614.24,498.49
2018,2,11,9,15,839.0,63.5,2.4,16.5,399.5,645.27,521.13
2018,2,11,9,30,863.0,66.0,2.5,16.9,443.0,669.38,537.76
2018,2,11,9,45,880.0,68.5,2.6,17.25,481.5,691.11,552.22
2018,2,11,10,0,897.0,71.0,2.7,17.6,520.0,710.04,564.55
2018,2,11,10,15,909.0,72.5,2.8,17.85,552.0,721.35,571.49
