Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,30,570.0,116.0,2.5,12.1,361.0,131.91,83.66
2018,2,21,15,45,559.0,104.0,2.4,11.65,322.0,88.64,58.89
2018,2,21,16,0,548.0,92.0,2.3,11.2,283.0,63.41,51.63
2018,2,21,16,15,534.0,80.0,2.1,10.6,243.0,56.52,45.64
2018,2,21,16,30,520.0,68.0,1.9,10.0,203.0,49.28,39.16
2018,2,21,16,45,444.0,59.5,1.75,9.35,157.5,44.64,34.86
2018,2,21,17,0,368.0,51.0,1.6,8.7,112.0,39.88,30.22
2018,2,21,17,15,301.5,39.5,1.6,8.45,78.0,32.06,22.36
2018,2,21,17,30,235.0,28.0,1.6,8.2,44.0,23.85,8.35
2018,2,21,17,45,123.5,15.0,1.65,7.9,23.0,14.3,0.0
2018,2,21,18,0,12.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,6,45,19.5,5.5,2.1,5.95,6.5,5.24,0.0
2018,2,22,7,0,39.0,11.0,2.2,6.4,13.0,27.95,0.0
2018,2,22,7,15,85.0,24.5,2.4,6.75,34.5,83.33,60.44
2018,2,22,7,30,131.0,38.0,2.6,7.1,56.0,125.45,102.25
2018,2,22,7,45,94.0,53.5,2.8,7.4,69.0,117.43,97.21
2018,2,22,8,0,57.0,69.0,3.0,7.7,82.0,115.06,95.51
2018,2,22,8,15,47.0,91.5,3.15,7.95,104.0,126.59,105.53
2018,2,22,8,30,37.0,114.0,3.3,8.2,126.0,145.36,121.29
2018,2,22,8,45,34.5,133.5,3.45,8.45,146.0,164.41,137.13
2018,2,22,9,0,32.0,153.0,3.6,8.7,166.0,182.97,152.26
2018,2,22,9,15,42.0,172.0,3.65,9.0,191.0,209.36,174.08
2018,2,22,9,30,52.0,191.0,3.7,9.3,216.0,235.69,195.52
2018,2,22,9,45,76.5,201.5,3.8,9.6,242.0,262.9,217.97
2018,2,22,10,0,101.0,212.0,3.9,9.9,268.0,300.16,248.3
2018,2,22,10,15,348.0,194.0,4.0,10.2,401.5,471.28,391.25
2018,2,22,10,30,595.0,176.0,4.1,10.5,535.0,647.05,530.94
2018,2,22,10,45,753.0,137.0,4.15,10.75,610.5,717.34,585.29
2018,2,22,11,0,911.0,98.0,4.2,11.0,686.0,776.94,629.19
2018,2,22,11,15,917.5,99.0,4.35,11.1,704.0,770.57,624.01
2018,2,22,11,30,924.0,100.0,4.5,11.2,722.0,760.84,616.81
2018,2,22,11,45,927.0,100.0,4.6,11.35,731.5,744.32,604.11
2018,2,22,12,0,930.0,100.0,4.7,11.5,741.0,724.6,588.0
2018,2,22,12,15,928.5,100.5,4.8,11.5,741.5,699.36,567.7
2018,2,22,12,30,927.0,101.0,4.9,11.5,742.0,671.28,544.86
2018,2,22,12,45,923.0,101.0,5.05,11.5,734.0,638.57,518.14
2018,2,22,13,0,919.0,101.0,5.2,11.5,726.0,603.47,488.91
2018,2,22,13,15,914.0,100.5,5.3,11.45,710.5,565.16,456.4
2018,2,22,13,30,909.0,100.0,5.4,11.4,695.0,524.89,421.5
2018,2,22,13,45,892.0,101.0,5.5,11.3,668.5,476.29,379.24
2018,2,22,14,0,875.0,102.0,5.6,11.2,642.0,429.26,337.26
2018,2,22,14,15,678.5,145.5,5.65,11.05,552.0,354.0,274.98
2018,2,22,14,30,482.0,189.0,5.7,10.9,462.0,296.77,229.13
2018,2,22,14,45,331.5,202.0,5.75,10.75,384.0,246.82,190.26
2018,2,22,15,0,181.0,215.0,5.8,10.6,306.0,211.54,165.69
2018,2,22,15,15,232.5,194.0,5.8,10.6,301.0,184.37,140.61
2018,2,22,15,30,284.0,173.0,5.8,10.6,296.0,157.01,116.91
2018,2,22,15,45,275.0,153.0,5.7,10.2,261.5,122.95,93.98
2018,2,22,16,0,266.0,133.0,5.6,9.8,227.0,98.48,83.46
2018,2,22,16,15,209.5,117.5,5.4,9.5,184.5,88.28,74.49
2018,2,22,16,30,153.0,102.0,5.2,9.2,142.0,81.46,68.36
2018,2,22,16,45,119.0,81.5,5.0,8.85,108.5,66.2,54.38
2018,2,22,17,0,85.0,61.0,4.8,8.5,75.0,50.51,39.75
2018,2,22,17,15,54.0,42.0,4.7,8.25,50.0,35.47,25.41
2018,2,22,17,30,23.0,23.0,4.6,8.0,25.0,20.73,7.77
2018,2,22,17,45,16.0,12.5,4.45,7.75,13.5,11.91,0.0
2018,2,22,18,0,9.0,2.0,4.3,7.5,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,4.3,7.4,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.45,3.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,23,6,45,105.0,10.0,2.7,3.8,15.0,53.05,0.0
2018,2,23,7,0,210.0,20.0,2.8,4.3,30.0,133.22,0.0
2018,2,23,7,15,365.5,30.5,3.0,4.8,73.0,244.87,190.56
2018,2,23,7,30,521.0,41.0,3.2,5.3,116.0,351.88,293.74
2018,2,23,7,45,604.0,47.5,3.4,5.75,167.5,423.6,359.56
2018,2,23,8,0,687.0,54.0,3.6,6.2,219.0,494.81,422.42
2018,2,23,8,15,737.5,58.0,3.7,6.6,271.0,550.88,470.15
2018,2,23,8,30,788.0,62.0,3.8,7.0,323.0,607.18,516.18
2018,2,23,8,45,822.5,65.0,3.9,7.4,373.5,651.29,550.64
2018,2,23,9,0,857.0,68.0,4.0,7.8,424.0,694.09,582.3
2018,2,23,9,15,881.0,70.5,4.05,8.1,470.0,721.78,601.64
2018,2,23,9,30,905.0,73.0,4.1,8.4,516.0,752.47,623.16
2018,2,23,9,45,924.0,74.0,4.15,8.7,557.0,775.1,638.32
2018,2,23,10,0,943.0,75.0,4.2,9.0,598.0,794.81,651.26
2018,2,23,10,15,954.5,77.0,4.25,9.25,632.0,806.89,658.61
2018,2,23,10,30,966.0,79.0,4.3,9.5,666.0,815.54,663.54
2018,2,23,10,45,975.0,79.5,4.3,9.75,692.5,817.14,663.0
2018,2,23,11,0,984.0,80.0,4.3,10.0,719.0,815.17,660.01
2018,2,23,11,15,988.0,81.0,4.35,10.2,737.0,806.47,652.64
2018,2,23,11,30,992.0,82.0,4.4,10.4,755.0,794.22,642.79
2018,2,23,11,45,993.5,82.5,4.45,10.55,764.0,776.2,628.87
2018,2,23,12,0,995.0,83.0,4.5,10.7,773.0,754.8,612.33
2018,2,23,12,15,992.5,84.0,4.5,10.8,773.5,728.02,590.25
2018,2,23,12,30,990.0,85.0,4.5,10.9,774.0,698.25,565.6
2018,2,23,12,45,984.0,87.0,4.55,11.05,766.0,664.53,537.58
2018,2,23,13,0,978.0,89.0,4.6,11.2,758.0,628.29,507.08
2018,2,23,13,15,973.0,88.0,4.55,11.25,741.5,587.48,472.26
2018,2,23,13,30,968.0,87.0,4.5,11.3,725.0,544.56,435.04
2018,2,23,13,45,960.5,86.0,4.5,11.3,701.0,498.64,394.76
2018,2,23,14,0,953.0,85.0,4.5,11.3,677.0,451.22,352.28
2018,2,23,14,15,942.5,83.5,4.45,11.25,645.5,401.03,306.62
2018,2,23,14,30,932.0,82.0,4.4,11.2,614.0,350.06,259.53
2018,2,23,14,45,917.0,80.0,4.4,11.15,575.5,297.01,210.59
2018,2,23,15,0,902.0,78.0,4.4,11.1,537.0,244.09,162.38
2018,2,23,15,15,880.5,76.0,4.4,11.1,493.0,185.02,111.71
2018,2,23,15,30,859.0,74.0,4.4,11.1,449.0,132.69,72.2
2018,2,23,15,45,829.0,70.5,4.1,10.7,400.0,80.49,43.88
2018,2,23,16,0,799.0,67.0,3.8,10.3,351.0,48.69,38.53
2018,2,23,16,15,740.0,63.5,3.4,9.6,296.5,47.66,37.78
2018,2,23,16,30,681.0,60.0,3.0,8.9,242.0,42.54,33.22
2018,2,23,16,45,581.5,54.0,2.65,8.15,186.5,39.65,30.54
2018,2,23,17,0,482.0,48.0,2.3,7.4,131.0,36.8,27.68
2018,2,23,17,15,364.0,38.0,2.25,7.0,88.5,30.2,21.06
2018,2,23,17,30,246.0,28.0,2.2,6.6,46.0,23.37,10.69
2018,2,23,17,45,133.5,15.5,2.15,6.15,24.0,14.77,0.0
2018,2,23,18,0,21.0,3.0,2.1,5.7,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,2.1,5.55,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,6,45,107.0,11.5,1.15,5.35,17.0,55.69,0.0
2018,2,24,7,0,214.0,23.0,1.1,5.8,34.0,139.34,0.0
2018,2,24,7,15,354.5,33.5,1.15,6.45,76.0,243.91,190.25
2018,2,24,7,30,495.0,44.0,1.2,7.1,118.0,343.67,282.92
2018,2,24,7,45,574.0,51.5,1.25,7.75,168.5,414.07,344.86
2018,2,24,8,0,653.0,59.0,1.3,8.4,219.0,488.01,406.76
2018,2,24,8,15,703.0,64.0,1.3,9.0,270.5,543.43,451.09
2018,2,24,8,30,753.0,69.0,1.3,9.6,322.0,595.87,491.26
2018,2,24,8,45,786.0,72.5,1.3,10.2,371.0,638.99,522.58
2018,2,24,9,0,819.0,76.0,1.3,10.8,420.0,680.76,550.93
2018,2,24,9,15,840.0,79.5,1.45,11.25,464.5,712.21,572.7
2018,2,24,9,30,861.0,83.0,1.6,11.7,509.0,741.26,592.54
2018,2,24,9,45,876.5,85.5,1.7,12.1,548.0,762.42,606.14
2018,2,24,10,0,892.0,88.0,1.8,12.5,587.0,780.61,617.66
2018,2,24,10,15,902.0,90.0,2.0,12.8,619.0,786.11,621.22
2018,2,24,10,30,912.0,92.0,2.2,13.1,651.0,793.44,626.25
2018,2,24,10,45,919.0,93.5,2.4,13.4,676.0,794.64,626.87
2018,2,24,11,0,926.0,95.0,2.6,13.7,701.0,792.45,625.14
2018,2,24,11,15,929.0,96.0,2.8,13.85,717.5,783.39,618.85
2018,2,24,11,30,932.0,97.0,3.0,14.0,734.0,771.01,610.2
2018,2,24,11,45,932.0,98.0,3.25,14.15,742.0,753.24,597.87
2018,2,24,12,0,932.0,99.0,3.5,14.3,750.0,732.35,582.46
2018,2,24,12,15,930.5,99.0,3.7,14.3,750.0,706.47,562.67
2018,2,24,12,30,929.0,99.0,3.9,14.3,750.0,677.76,540.33
2018,2,24,12,45,925.5,99.0,4.1,14.3,742.0,645.17,514.5
2018,2,24,13,0,922.0,99.0,4.3,14.3,734.0,610.16,486.38
2018,2,24,13,15,916.0,98.5,4.45,14.1,718.0,571.11,454.62
2018,2,24,13,30,910.0,98.0,4.6,13.9,702.0,530.16,420.43
2018,2,24,13,45,901.0,96.5,4.7,13.75,677.5,485.31,381.98
2018,2,24,14,0,892.0,95.0,4.8,13.6,653.0,439.22,341.5
2018,2,24,14,15,881.0,93.5,4.85,13.3,622.5,387.49,295.67
2018,2,24,14,30,870.0,92.0,4.9,13.0,592.0,338.61,251.14
2018,2,24,14,45,855.0,89.5,4.9,12.7,555.0,287.54,204.49
2018,2,24,15,0,840.0,87.0,4.9,12.4,518.0,236.82,158.58
2018,2,24,15,15,817.5,84.5,4.9,12.4,475.0,185.56,114.52
2018,2,24,15,30,795.0,82.0,4.9,12.4,432.0,135.93,76.8
2018,2,24,15,45,740.5,80.5,4.8,11.75,379.0,87.72,50.84
2018,2,24,16,0,686.0,79.0,4.7,11.1,326.0,52.7,42.01
2018,2,24,16,15,589.5,76.5,4.45,10.7,266.5,53.03,42.45
2018,2,24,16,30,493.0,74.0,4.2,10.3,207.0,53.67,43.08
2018,2,24,16,45,421.5,64.5,3.9,9.85,161.5,48.38,38.2
2018,2,24,17,0,350.0,55.0,3.6,9.4,116.0,41.64,31.8
2018,2,24,17,15,258.0,42.0,3.45,9.2,79.0,32.44,22.87
2018,2,24,17,30,166.0,29.0,3.3,9.0,42.0,22.87,11.04
2018,2,24,17,45,90.0,15.5,3.1,8.75,22.0,14.77,0.0
2018,2,24,18,0,14.0,2.0,2.9,8.5,2.0,0.0,0.0
2018,2,24,18,15,7.0,1.0,2.9,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,25,6,45,76.5,11.0,1.95,5.75,15.0,42.75,0.0
2018,2,25,7,0,153.0,22.0,2.0,6.4,30.0,114.86,11.89
2018,2,25,7,15,300.5,34.0,2.0,7.0,72.5,219.15,173.24
2018,2,25,7,30,448.0,46.0,2.0,7.6,115.0,322.83,267.84
2018,2,25,7,45,559.0,51.5,2.05,8.15,169.5,408.02,342.48
2018,2,25,8,0,670.0,57.0,2.1,8.7,224.0,498.69,418.66
2018,2,25,8,15,718.5,61.5,2.3,9.45,275.5,549.5,460.43
2018,2,25,8,30,767.0,66.0,2.5,10.2,327.0,605.06,504.26
2018,2,25,8,45,800.0,69.5,2.65,10.95,376.5,648.58,536.61
2018,2,25,9,0,833.0,73.0,2.8,11.7,426.0,690.74,566.41
2018,2,25,9,15,856.5,75.5,2.8,12.2,471.5,723.13,587.97
2018,2,25,9,30,880.0,78.0,2.8,12.7,517.0,753.17,607.47
2018,2,25,9,45,897.5,79.5,2.8,13.2,557.0,769.73,616.8
2018,2,25,10,0,915.0,81.0,2.8,13.7,597.0,788.74,628.01
2018,2,25,10,15,927.0,82.5,2.75,14.05,630.5,800.47,633.94
2018,2,25,10,30,939.0,84.0,2.7,14.4,664.0,808.9,637.61
2018,2,25,10,45,947.0,85.5,2.7,14.7,690.0,810.87,637.23
2018,2,25,11,0,955.0,87.0,2.7,15.0,716.0,809.33,634.56
2018,2,25,11,15,960.0,87.5,2.7,15.25,734.0,800.99,627.32
2018,2,25,11,30,965.0,88.0,2.7,15.5,752.0,789.17,617.81
2018,2,25,11,45,967.0,89.0,2.75,15.7,761.5,772.31,605.25
2018,2,25,12,0,969.0,90.0,2.8,15.9,771.0,752.12,590.36
2018,2,25,12,15,967.5,90.5,2.85,15.95,771.5,725.89,570.09
2018,2,25,12,30,966.0,91.0,2.9,16.0,772.0,696.71,547.35
2018,2,25,12,45,962.5,91.5,2.95,16.1,764.5,663.51,521.1
2018,2,25,13,0,959.0,92.0,3.0,16.2,757.0,627.75,492.38
2018,2,25,13,15,954.5,91.5,3.05,16.2,741.0,588.16,460.31
2018,2,25,13,30,950.0,91.0,3.1,16.2,725.0,546.46,425.78
2018,2,25,13,45,942.0,90.0,3.1,16.15,701.0,500.83,387.29
2018,2,25,14,0,934.0,89.0,3.1,16.1,677.0,453.79,346.67
2018,2,25,14,15,922.5,87.5,3.1,16.0,645.5,403.88,302.9
2018,2,25,14,30,911.0,86.0,3.1,15.9,614.0,353.32,257.72
2018,2,25,14,45,895.0,84.0,3.15,15.75,575.5,300.79,210.67
2018,2,25,15,0,879.0,82.0,3.2,15.6,537.0,243.23,159.91
2018,2,25,15,15,858.0,79.5,3.2,15.6,493.0,190.07,114.74
2018,2,25,15,30,837.0,77.0,3.2,15.6,449.0,138.33,75.57
2018,2,25,15,45,805.5,73.5,3.0,14.9,400.0,86.96,46.74
2018,2,25,16,0,774.0,70.0,2.8,14.2,351.0,50.73,39.72
2018,2,25,16,15,729.0,65.5,2.65,13.3,300.0,48.98,38.4
2018,2,25,16,30,684.0,61.0,2.5,12.4,249.0,43.01,33.17
2018,2,25,16,45,614.0,54.5,2.3,11.5,197.5,39.78,30.27
2018,2,25,17,0,544.0,48.0,2.1,10.6,146.0,36.5,27.11
2018,2,25,17,15,425.5,39.0,2.1,10.1,100.5,30.82,21.46
2018,2,25,17,30,307.0,30.0,2.1,9.6,55.0,25.0,13.31
2018,2,25,17,45,163.5,17.0,2.15,9.1,29.0,16.2,0.0
2018,2,25,18,0,20.0,4.0,2.2,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,2.15,8.35,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.55,7.6,3.0,2.86,0.0
2018,2,26,7,0,0.0,6.0,1.6,7.8,6.0,5.55,0.0
2018,2,26,7,15,0.0,11.0,1.7,7.95,11.0,10.18,2.8
2018,2,26,7,30,0.0,16.0,1.8,8.1,16.0,14.82,7.13
2018,2,26,7,45,0.0,24.5,1.9,8.3,24.5,22.72,14.18
2018,2,26,8,0,0.0,33.0,2.0,8.5,33.0,30.62,21.19
2018,2,26,8,15,0.0,34.5,2.1,8.55,34.5,32.02,22.44
2018,2,26,8,30,0.0,36.0,2.2,8.6,36.0,33.42,23.63
2018,2,26,8,45,0.0,43.5,2.35,8.7,43.5,40.41,29.64
2018,2,26,9,0,0.0,51.0,2.5,8.8,51.0,47.4,35.58
2018,2,26,9,15,0.0,79.0,2.6,8.8,79.0,73.55,57.95
2018,2,26,9,30,0.0,107.0,2.7,8.8,107.0,100.74,80.93
2018,2,26,9,45,0.0,119.0,2.75,8.85,119.0,112.28,90.42
2018,2,26,10,0,0.0,131.0,2.8,8.9,131.0,123.76,99.83
2018,2,26,10,15,0.5,146.0,2.85,8.9,146.5,138.53,111.98
2018,2,26,10,30,1.0,161.0,2.9,8.9,162.0,153.21,123.98
2018,2,26,10,45,1.0,159.5,3.0,8.9,160.5,151.32,122.2
2018,2,26,11,0,1.0,158.0,3.1,8.9,159.0,149.52,120.55
2018,2,26,11,15,0.5,146.0,3.2,8.95,146.5,137.38,110.31
2018,2,26,11,30,0.0,134.0,3.3,9.0,134.0,125.44,100.28
2018,2,26,11,45,0.5,140.5,3.4,9.05,141.0,131.8,105.52
2018,2,26,12,0,1.0,147.0,3.5,9.1,148.0,138.08,110.69
2018,2,26,12,15,1.5,148.0,3.6,9.15,149.0,139.14,111.54
2018,2,26,12,30,2.0,149.0,3.7,9.2,150.0,140.15,112.38
2018,2,26,12,45,1.0,111.5,3.8,9.3,112.0,104.55,82.71
2018,2,26,13,0,0.0,74.0,3.9,9.4,74.0,68.99,52.89
2018,2,26,13,15,5.5,116.0,4.0,9.45,119.5,110.87,88.19
2018,2,26,13,30,11.0,158.0,4.1,9.5,165.0,151.53,122.08
2018,2,26,13,45,11.5,148.0,4.15,9.55,155.5,141.93,114.12
2018,2,26,14,0,12.0,138.0,4.2,9.6,146.0,132.33,106.2
2018,2,26,14,15,24.0,140.5,4.25,9.55,155.0,136.05,109.25
2018,2,26,14,30,36.0,143.0,4.3,9.5,164.0,139.85,112.18
2018,2,26,14,45,36.5,158.5,4.35,9.45,178.5,149.97,120.62
2018,2,26,15,0,37.0,174.0,4.4,9.4,193.0,158.81,128.06
2018,2,26,15,15,135.0,167.0,4.4,9.4,229.0,159.03,124.04
2018,2,26,15,30,233.0,160.0,4.4,9.4,265.0,146.84,110.18
2018,2,26,15,45,426.0,126.0,4.3,9.05,292.0,108.29,75.78
2018,2,26,16,0,619.0,92.0,4.2,8.7,319.0,62.22,51.01
2018,2,26,16,15,505.5,89.5,3.95,8.35,257.5,63.11,52.01
2018,2,26,16,30,392.0,87.0,3.7,8.0,196.0,62.89,51.87
2018,2,26,16,45,403.0,72.0,3.4,7.7,164.5,53.25,43.0
2018,2,26,17,0,414.0,57.0,3.1,7.4,133.0,44.38,34.62
2018,2,26,17,15,313.0,45.5,2.95,7.15,92.5,35.15,25.64
2018,2,26,17,30,212.0,34.0,2.8,6.9,52.0,26.9,15.56
2018,2,26,17,45,113.0,19.0,2.65,6.65,28.0,18.11,0.0
2018,2,26,18,0,14.0,4.0,2.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,2.4,6.3,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,3.5,2.1,4.9,3.5,3.34,0.0
2018,2,27,7,0,0.0,7.0,2.2,5.3,7.0,6.48,0.0
2018,2,27,7,15,0.0,13.0,2.3,5.6,13.0,12.04,4.49
2018,2,27,7,30,0.0,19.0,2.4,5.9,19.0,17.61,9.67
2018,2,27,7,45,0.0,23.0,2.5,6.2,23.0,21.32,13.11
2018,2,27,8,0,0.0,27.0,2.6,6.5,27.0,25.04,16.46
2018,2,27,8,15,3.0,61.5,2.6,6.85,62.5,59.13,46.46
2018,2,27,8,30,6.0,96.0,2.6,7.2,98.0,96.57,78.89
2018,2,27,8,45,122.0,132.0,2.6,7.6,184.5,232.71,197.59
2018,2,27,9,0,238.0,168.0,2.6,8.0,271.0,369.11,311.47
2018,2,27,9,15,513.0,134.0,2.55,8.4,386.0,544.03,455.22
2018,2,27,9,30,788.0,100.0,2.5,8.8,501.0,717.57,588.66
2018,2,27,9,45,823.5,98.0,2.5,9.2,545.0,748.13,607.75
2018,2,27,10,0,859.0,96.0,2.5,9.6,589.0,776.17,626.0
2018,2,27,10,15,894.0,91.0,2.55,10.0,629.0,792.64,636.0
2018,2,27,10,30,929.0,86.0,2.6,10.4,669.0,811.4,647.82
2018,2,27,10,45,940.0,86.5,2.6,10.8,696.0,814.55,647.99
2018,2,27,11,0,951.0,87.0,2.6,11.2,723.0,814.22,645.92
2018,2,27,11,15,957.5,87.5,2.65,11.45,741.5,806.98,639.74
2018,2,27,11,30,964.0,88.0,2.7,11.7,760.0,796.23,631.23
2018,2,27,11,45,967.5,87.5,2.75,11.95,769.5,778.81,618.02
2018,2,27,12,0,971.0,87.0,2.8,12.2,779.0,758.06,602.51
2018,2,27,12,15,973.0,87.5,2.85,12.35,781.5,734.02,583.93
2018,2,27,12,30,975.0,88.0,2.9,12.5,784.0,706.82,562.22
2018,2,27,12,45,973.5,87.5,3.0,12.6,776.5,673.49,535.86
2018,2,27,13,0,972.0,87.0,3.1,12.7,769.0,637.47,506.88
2018,2,27,13,15,967.5,86.0,3.1,12.75,753.0,596.86,473.44
2018,2,27,13,30,963.0,85.0,3.1,12.8,737.0,554.13,437.56
2018,2,27,13,45,955.5,84.5,3.1,12.85,713.0,508.55,398.55
2018,2,27,14,0,948.0,84.0,3.1,12.9,689.0,461.48,357.33
2018,2,27,14,15,937.5,83.0,3.05,12.8,658.0,411.6,313.01
2018,2,27,14,30,927.0,82.0,3.0,12.7,627.0,360.95,267.13
2018,2,27,14,45,912.5,80.5,2.95,12.65,589.0,308.29,219.16
2018,2,27,15,0,898.0,79.0,2.9,12.6,551.0,255.73,171.54
2018,2,27,15,15,878.0,76.5,2.9,12.6,506.5,196.1,120.17
2018,2,27,15,30,858.0,74.0,2.9,12.6,462.0,143.19,78.88
2018,2,27,15,45,829.5,71.0,2.7,12.2,413.5,90.97,47.8
2018,2,27,16,0,801.0,68.0,2.5,11.8,365.0,48.8,38.37
2018,2,27,16,15,746.0,65.0,2.3,11.05,311.0,48.23,38.08
2018,2,27,16,30,691.0,62.0,2.1,10.3,257.0,43.48,33.91
2018,2,27,16,45,639.5,55.0,1.85,9.55,207.0,39.9,30.67
2018,2,27,17,0,588.0,48.0,1.6,8.8,157.0,36.2,27.13
2018,2,27,17,15,415.0,40.5,1.65,8.4,105.5,31.82,22.65
2018,2,27,17,30,242.0,33.0,1.7,8.0,54.0,26.01,15.29
2018,2,27,17,45,134.0,18.5,1.7,7.6,29.0,17.63,0.0
2018,2,27,18,0,26.0,4.0,1.7,7.2,4.0,0.0,0.0
2018,2,27,18,15,13.0,2.0,1.7,7.05,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,5.4,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.8,2.0,0.0,0.0
2018,2,28,6,45,156.0,14.5,0.9,6.15,24.0,81.46,0.0
2018,2,28,7,0,295.0,26.0,0.9,6.5,46.0,192.08,104.41
2018,2,28,7,15,417.5,35.0,0.95,7.15,90.0,284.67,228.85
2018,2,28,7,30,540.0,44.0,1.0,7.8,134.0,377.51,311.59
2018,2,28,7,45,610.0,50.5,1.05,8.4,185.0,444.1,369.12
2018,2,28,8,0,680.0,57.0,1.1,9.0,236.0,509.64,423.23
2018,2,28,8,15,723.0,61.0,1.1,9.55,286.5,561.64,463.91
2018,2,28,8,30,766.0,65.0,1.1,10.1,337.0,613.55,502.73
2018,2,28,8,45,794.5,69.0,1.05,10.6,385.5,654.85,530.65
2018,2,28,9,0,823.0,73.0,1.0,11.1,434.0,694.65,556.52
2018,2,28,9,15,797.0,87.0,1.1,11.5,465.5,704.15,561.73
2018,2,28,9,30,771.0,101.0,1.2,11.9,497.0,709.41,564.2
2018,2,28,9,45,678.0,136.5,1.25,12.3,503.5,687.41,546.0
2018,2,28,10,0,585.0,172.0,1.3,12.7,510.0,651.2,516.5
2018,2,28,10,15,501.5,210.5,1.4,13.0,511.5,626.94,496.2
2018,2,28,10,30,418.0,249.0,1.5,13.3,513.0,598.85,472.84
2018,2,28,10,45,419.0,258.5,1.65,13.6,532.0,603.38,475.85
2018,2,28,11,0,420.0,268.0,1.8,13.9,551.0,606.0,477.14
2018,2,28,11,15,537.0,233.0,1.9,14.05,604.0,648.81,510.6
2018,2,28,11,30,654.0,198.0,2.0,14.2,657.0,690.12,541.98
2018,2,28,11,45,579.0,231.0,2.1,14.35,641.0,650.14,510.37
2018,2,28,12,0,504.0,264.0,2.2,14.5,625.0,613.06,481.27
2018,2,28,12,15,461.5,279.5,2.25,14.55,610.5,581.77,456.93
2018,2,28,12,30,419.0,295.0,2.3,14.6,596.0,550.71,432.59
2018,2,28,12,45,418.0,290.5,2.35,14.65,588.5,527.53,414.72
2018,2,28,13,0,417.0,286.0,2.4,14.7,581.0,503.31,395.75
2018,2,28,13,15,580.0,221.0,2.45,14.7,621.5,512.36,402.99
2018,2,28,13,30,743.0,156.0,2.5,14.7,662.0,508.72,398.82
2018,2,28,13,45,810.5,126.5,2.5,14.65,661.5,481.14,374.58
2018,2,28,14,0,878.0,97.0,2.5,14.6,661.0,447.47,344.28
2018,2,28,14,15,783.5,119.0,2.5,14.45,605.0,386.42,293.54
2018,2,28,14,30,689.0,141.0,2.5,14.3,549.0,331.27,247.58
2018,2,28,14,45,699.5,127.5,2.5,14.2,519.5,285.39,206.34
2018,2,28,15,0,710.0,114.0,2.5,14.1,490.0,237.85,163.48
2018,2,28,15,15,507.5,146.0,2.5,14.1,403.5,191.79,131.99
2018,2,28,15,30,305.0,178.0,2.5,14.1,317.0,169.12,123.01
2018,2,28,15,45,240.5,165.5,2.45,13.55,268.0,135.88,101.91
2018,2,28,16,0,176.0,153.0,2.4,13.0,219.0,117.35,98.79
2018,2,28,16,15,104.0,112.0,2.2,12.45,149.5,89.64,74.72
2018,2,28,16,30,32.0,71.0,2.0,11.9,80.0,63.12,51.28
2018,2,28,16,45,37.0,54.5,1.8,11.4,63.0,49.34,38.91
2018,2,28,17,0,42.0,38.0,1.6,10.9,46.0,33.41,24.4
2018,2,28,17,15,42.0,27.5,1.55,10.6,33.5,24.53,16.06
2018,2,28,17,30,42.0,17.0,1.5,10.3,21.0,14.39,6.06
2018,2,28,17,45,27.5,9.5,1.4,10.0,11.5,9.05,0.0
2018,2,28,18,0,13.0,2.0,1.3,9.7,2.0,0.0,0.0
2018,2,28,18,15,6.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.5,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,6,30,1.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,6,45,1.0,2.0,4.3,10.95,2.0,2.34,0.0
2018,3,1,7,0,1.0,4.0,4.4,11.1,4.0,4.18,0.0
2018,3,1,7,15,0.5,6.5,4.55,11.2,6.5,6.27,0.0
2018,3,1,7,30,0.0,9.0,4.7,11.3,9.0,8.33,1.47
2018,3,1,7,45,0.0,16.5,4.85,11.45,16.5,15.29,7.55
2018,3,1,8,0,0.0,24.0,5.0,11.6,24.0,22.25,13.64
2018,3,1,8,15,0.0,28.5,5.2,11.75,28.5,26.44,17.26
2018,3,1,8,30,0.0,33.0,5.4,11.9,33.0,30.63,20.83
2018,3,1,8,45,0.0,38.0,5.65,12.0,38.0,35.29,24.76
2018,3,1,9,0,0.0,43.0,5.9,12.1,43.0,39.95,28.66
2018,3,1,9,15,0.0,61.0,5.95,12.15,61.0,56.74,42.86
2018,3,1,9,30,0.0,79.0,6.0,12.2,79.0,73.56,56.96
2018,3,1,9,45,0.0,76.0,6.1,12.25,76.0,70.77,54.43
2018,3,1,10,0,0.0,73.0,6.2,12.3,73.0,67.98,51.94
2018,3,1,10,15,0.0,75.5,6.3,12.35,75.5,70.33,53.79
2018,3,1,10,30,0.0,78.0,6.4,12.4,78.0,72.69,55.64
2018,3,1,10,45,0.0,83.5,6.45,12.45,83.5,77.84,59.85
2018,3,1,11,0,0.0,89.0,6.5,12.5,89.0,83.0,64.05
2018,3,1,11,15,4.0,134.5,6.55,12.5,137.5,129.04,102.34
2018,3,1,11,30,8.0,180.0,6.6,12.5,186.0,175.01,140.18
2018,3,1,11,45,6.5,178.0,6.6,12.5,183.0,171.53,137.14
2018,3,1,12,0,5.0,176.0,6.6,12.5,180.0,168.13,134.24
2018,3,1,12,15,5.0,176.0,6.55,12.5,180.0,167.68,133.84
2018,3,1,12,30,5.0,176.0,6.5,12.5,180.0,167.21,133.44
2018,3,1,12,45,3.5,157.0,6.45,12.55,159.5,148.25,117.83
2018,3,1,13,0,2.0,138.0,6.4,12.6,139.0,129.53,102.42
2018,3,1,13,15,3.5,145.0,6.35,12.65,147.0,136.51,108.26
2018,3,1,13,30,5.0,152.0,6.3,12.7,155.0,143.26,113.9
2018,3,1,13,45,7.5,157.0,6.25,12.7,161.5,148.4,118.24
2018,3,1,14,0,10.0,162.0,6.2,12.7,168.0,153.16,122.28
2018,3,1,14,15,9.0,153.5,6.1,12.7,159.0,144.32,115.1
2018,3,1,14,30,8.0,145.0,6.0,12.7,150.0,135.59,108.04
2018,3,1,14,45,7.0,134.5,5.95,12.7,138.5,125.23,99.64
2018,3,1,15,0,6.0,124.0,5.9,12.7,127.0,115.01,91.34
2018,3,1,15,15,27.0,123.5,5.9,12.7,136.0,113.93,89.73
2018,3,1,15,30,48.0,123.0,5.9,12.7,145.0,113.03,88.34
2018,3,1,15,45,59.5,126.0,5.6,12.6,150.5,111.44,87.49
2018,3,1,16,0,71.0,129.0,5.3,12.5,156.0,107.65,90.62
2018,3,1,16,15,96.5,115.5,5.25,12.4,146.5,92.04,76.97
2018,3,1,16,30,122.0,102.0,5.2,12.3,137.0,82.08,68.16
2018,3,1,16,45,101.0,86.5,5.1,12.25,111.5,70.31,57.5
2018,3,1,17,0,80.0,71.0,5.0,12.2,86.0,58.21,46.31
2018,3,1,17,15,51.5,51.0,4.9,12.15,59.5,42.64,31.81
2018,3,1,17,30,23.0,31.0,4.8,12.1,33.0,27.56,16.9
2018,3,1,17,45,14.0,17.0,4.75,12.05,18.0,15.31,0.0
2018,3,1,18,0,5.0,3.0,4.7,12.0,3.0,2.86,0.0
2018,3,1,18,15,2.5,1.5,4.6,11.95,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.5,8.9,2.5,2.38,0.0
2018,3,2,7,0,0.0,5.0,1.6,9.1,5.0,4.62,0.0
2018,3,2,7,15,0.0,8.0,1.75,9.25,8.0,7.4,0.59
2018,3,2,7,30,0.0,11.0,1.9,9.4,11.0,10.18,3.15
2018,3,2,7,45,0.0,17.0,2.05,9.5,17.0,15.75,8.09
2018,3,2,8,0,0.0,23.0,2.2,9.6,23.0,21.32,13.0
2018,3,2,8,15,0.0,39.0,2.4,9.7,39.0,36.21,25.97
2018,3,2,8,30,0.0,55.0,2.6,9.8,55.0,51.12,38.82
2018,3,2,8,45,0.5,75.0,2.75,9.95,75.0,70.16,55.06
2018,3,2,9,0,1.0,95.0,2.9,10.1,95.0,90.11,71.89
2018,3,2,9,15,0.5,98.0,3.05,10.25,98.0,92.37,73.51
2018,3,2,9,30,0.0,101.0,3.2,10.4,101.0,94.69,75.2
2018,3,2,9,45,2.0,131.5,3.35,10.55,132.5,126.05,101.37
2018,3,2,10,0,4.0,162.0,3.5,10.7,164.0,157.49,127.24
2018,3,2,10,15,25.5,205.5,3.6,10.85,221.5,224.93,183.01
2018,3,2,10,30,47.0,249.0,3.7,11.0,279.0,285.38,232.02
2018,3,2,10,45,146.0,274.0,3.85,11.15,372.5,394.25,321.1
2018,3,2,11,0,245.0,299.0,4.0,11.3,466.0,499.58,404.78
2018,3,2,11,15,191.5,298.0,4.1,11.35,430.5,443.44,358.99
2018,3,2,11,30,138.0,297.0,4.2,11.4,395.0,396.51,320.68
2018,3,2,11,45,88.5,291.0,4.25,11.45,354.0,343.37,277.27
2018,3,2,12,0,39.0,285.0,4.3,11.5,313.0,298.75,240.35
2018,3,2,12,15,33.0,267.0,4.35,11.55,291.0,274.46,220.8
2018,3,2,12,30,27.0,249.0,4.4,11.6,269.0,250.9,201.74
2018,3,2,12,45,21.0,230.0,4.45,11.6,245.5,226.29,181.82
2018,3,2,13,0,15.0,211.0,4.5,11.6,222.0,204.03,163.75
2018,3,2,13,15,34.5,233.0,4.5,11.6,257.0,232.46,187.13
2018,3,2,13,30,54.0,255.0,4.5,11.6,292.0,258.37,208.12
2018,3,2,13,45,30.5,219.5,4.5,11.55,240.5,212.56,170.92
2018,3,2,14,0,7.0,184.0,4.5,11.5,189.0,171.5,137.62
2018,3,2,14,15,12.0,183.5,4.45,11.4,191.0,171.84,138.12
2018,3,2,14,30,17.0,183.0,4.4,11.3,193.0,171.54,137.99
2018,3,2,14,45,21.5,179.5,4.4,11.2,191.5,167.85,135.01
2018,3,2,15,0,26.0,176.0,4.4,11.1,190.0,158.93,127.65
2018,3,2,15,15,16.5,139.0,4.4,11.1,147.5,128.55,102.89
2018,3,2,15,30,7.0,102.0,4.4,11.1,105.0,94.52,74.91
2018,3,2,15,45,11.0,95.5,4.2,10.75,100.0,88.24,69.85
2018,3,2,16,0,15.0,89.0,4.0,10.4,95.0,81.43,67.88
2018,3,2,16,15,24.5,87.5,3.75,10.2,95.5,76.7,63.82
2018,3,2,16,30,34.0,86.0,3.5,10.0,96.0,74.6,62.03
2018,3,2,16,45,17.0,59.5,3.25,9.75,64.5,53.39,42.83
2018,3,2,17,0,0.0,33.0,3.0,9.5,33.0,30.63,22.07
2018,3,2,17,15,0.0,23.0,2.9,9.35,23.0,21.33,13.37
2018,3,2,17,30,0.0,13.0,2.8,9.2,13.0,12.04,4.45
2018,3,2,17,45,0.0,7.0,2.7,9.0,7.0,6.48,0.0
2018,3,2,18,0,0.0,1.0,2.6,8.8,1.0,0.95,0.0
2018,3,2,18,15,0.0,0.5,2.7,8.8,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,15,5.5,1.5,1.35,6.45,1.5,0.0,0.0
2018,3,3,6,30,11.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,3,3,6,45,121.5,18.5,1.45,7.1,28.0,71.82,0.0
2018,3,3,7,0,232.0,34.0,1.5,7.4,53.0,183.19,128.66
2018,3,3,7,15,354.5,44.5,1.55,7.6,97.5,266.88,218.33
2018,3,3,7,30,477.0,55.0,1.6,7.8,142.0,361.79,302.33
2018,3,3,7,45,554.0,62.0,1.65,8.05,193.5,432.71,363.8
2018,3,3,8,0,631.0,69.0,1.7,8.3,245.0,506.78,425.38
2018,3,3,8,15,681.0,74.0,1.65,8.5,297.0,563.2,470.13
2018,3,3,8,30,731.0,79.0,1.6,8.7,349.0,620.13,513.53
2018,3,3,8,45,674.0,94.0,1.6,8.9,369.0,612.85,505.68
2018,3,3,9,0,617.0,109.0,1.6,9.1,389.0,600.23,493.95
2018,3,3,9,15,372.5,154.5,1.6,9.35,328.5,471.14,388.5
2018,3,3,9,30,128.0,200.0,1.6,9.6,268.0,314.45,258.36
2018,3,3,9,45,335.0,195.5,1.6,9.8,390.0,478.69,392.93
2018,3,3,10,0,542.0,191.0,1.6,10.0,512.0,646.02,520.86
2018,3,3,10,15,613.5,172.5,1.7,10.2,554.5,684.98,548.82
2018,3,3,10,30,685.0,154.0,1.8,10.4,597.0,717.63,573.21
2018,3,3,10,45,502.0,209.0,1.9,10.55,540.0,622.11,498.02
2018,3,3,11,0,319.0,264.0,2.0,10.7,483.0,521.23,418.15
2018,3,3,11,15,260.5,296.0,2.1,10.8,478.0,501.83,401.92
2018,3,3,11,30,202.0,328.0,2.2,10.9,473.0,475.34,379.79
2018,3,3,11,45,177.5,306.0,2.3,10.95,434.5,428.35,343.36
2018,3,3,12,0,153.0,284.0,2.4,11.0,396.0,382.54,307.52
2018,3,3,12,15,102.5,276.0,2.5,11.0,351.0,333.76,268.27
2018,3,3,12,30,52.0,268.0,2.6,11.0,306.0,284.87,228.63
2018,3,3,12,45,66.0,239.0,2.7,11.0,287.0,263.23,211.9
2018,3,3,13,0,80.0,210.0,2.8,11.0,268.0,242.06,195.22
2018,3,3,13,15,110.0,235.0,2.85,10.9,312.5,275.53,222.29
2018,3,3,13,30,140.0,260.0,2.9,10.8,357.0,305.38,245.85
2018,3,3,13,45,162.0,245.5,2.95,10.7,354.5,294.18,236.49
2018,3,3,14,0,184.0,231.0,3.0,10.6,352.0,281.04,225.29
2018,3,3,14,15,200.0,220.0,3.0,10.5,345.5,262.43,209.24
2018,3,3,14,30,216.0,209.0,3.0,10.4,339.0,245.5,194.11
2018,3,3,14,45,380.0,187.0,3.0,10.25,399.0,253.83,194.76
2018,3,3,15,0,544.0,165.0,3.0,10.1,459.0,249.6,182.76
2018,3,3,15,15,413.0,172.5,3.0,10.1,385.5,200.97,145.94
2018,3,3,15,30,282.0,180.0,3.0,10.1,312.0,171.1,127.27
2018,3,3,15,45,391.0,146.5,2.95,9.75,309.0,127.94,90.79
2018,3,3,16,0,500.0,113.0,2.9,9.4,306.0,79.28,66.13
2018,3,3,16,15,451.5,103.5,2.7,9.05,259.5,72.53,60.34
2018,3,3,16,30,403.0,94.0,2.5,8.7,213.0,67.42,55.85
2018,3,3,16,45,350.5,80.0,2.25,8.35,169.5,58.63,47.86
2018,3,3,17,0,298.0,66.0,2.0,8.0,126.0,49.43,39.28
2018,3,3,17,15,224.0,51.5,1.9,7.7,89.0,39.39,29.68
2018,3,3,17,30,150.0,37.0,1.8,7.4,52.0,30.17,20.04
2018,3,3,17,45,87.0,22.0,1.7,7.1,29.5,18.18,0.0
2018,3,3,18,0,24.0,7.0,1.6,6.8,7.0,6.67,0.0
2018,3,3,18,15,12.0,3.5,1.6,6.65,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
