Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,6,15,18.5,3.0,1.15,5.4,2.5,0.0,0.0
2018,3,4,6,30,37.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,4,6,45,182.5,19.0,1.1,6.05,32.5,100.28,0.0
2018,3,4,7,0,328.0,32.0,1.1,6.4,60.0,227.38,166.97
2018,3,4,7,15,460.0,39.5,1.15,6.75,108.5,319.98,262.33
2018,3,4,7,30,592.0,47.0,1.2,7.1,157.0,420.47,350.08
2018,3,4,7,45,663.5,51.0,1.25,7.4,210.0,483.68,404.73
2018,3,4,8,0,735.0,55.0,1.3,7.7,263.0,554.88,463.07
2018,3,4,8,15,777.5,58.5,1.35,8.15,316.0,608.07,504.57
2018,3,4,8,30,820.0,62.0,1.4,8.6,369.0,661.1,543.26
2018,3,4,8,45,851.0,64.5,1.45,9.0,420.0,704.02,573.14
2018,3,4,9,0,882.0,67.0,1.5,9.4,471.0,739.72,597.1
2018,3,4,9,15,899.0,70.0,1.5,9.8,516.0,769.29,615.71
2018,3,4,9,30,916.0,73.0,1.5,10.2,561.0,796.23,632.23
2018,3,4,9,45,927.0,76.0,1.45,10.6,600.5,815.62,642.66
2018,3,4,10,0,938.0,79.0,1.4,11.0,640.0,831.81,650.84
2018,3,4,10,15,949.0,80.5,1.4,11.3,673.5,842.96,656.42
2018,3,4,10,30,960.0,82.0,1.4,11.6,707.0,850.68,659.77
2018,3,4,10,45,967.0,82.5,1.35,11.9,732.5,850.63,657.26
2018,3,4,11,0,974.0,83.0,1.3,12.2,758.0,847.02,652.55
2018,3,4,11,15,942.5,97.0,1.35,12.4,763.0,824.69,636.65
2018,3,4,11,30,911.0,111.0,1.4,12.6,768.0,799.23,618.82
2018,3,4,11,45,948.0,98.0,1.45,12.85,789.0,794.09,615.17
2018,3,4,12,0,985.0,85.0,1.5,13.1,810.0,784.5,608.26
2018,3,4,12,15,983.0,86.0,1.55,13.2,810.0,757.65,589.62
2018,3,4,12,30,981.0,87.0,1.6,13.3,810.0,727.8,567.49
2018,3,4,12,45,917.5,111.0,1.65,13.4,782.0,678.65,529.99
2018,3,4,13,0,854.0,135.0,1.7,13.5,754.0,629.97,492.41
2018,3,4,13,15,841.0,136.5,1.75,13.5,735.0,589.63,461.05
2018,3,4,13,30,828.0,138.0,1.8,13.5,716.0,548.14,427.93
2018,3,4,13,45,863.0,121.0,1.85,13.55,706.0,511.5,397.49
2018,3,4,14,0,898.0,104.0,1.9,13.6,696.0,473.58,364.62
2018,3,4,14,15,884.0,102.0,1.95,13.5,662.5,419.29,318.54
2018,3,4,14,30,870.0,100.0,2.0,13.4,629.0,368.04,273.67
2018,3,4,14,45,884.0,90.5,2.05,13.35,599.5,318.17,228.19
2018,3,4,15,0,898.0,81.0,2.1,13.3,570.0,271.39,184.6
2018,3,4,15,15,814.0,89.5,2.1,13.3,506.0,209.19,133.51
2018,3,4,15,30,730.0,98.0,2.1,13.3,442.0,155.43,92.99
2018,3,4,15,45,752.0,85.0,2.1,12.9,407.5,109.69,61.57
2018,3,4,16,0,774.0,72.0,2.1,12.5,373.0,56.05,44.68
2018,3,4,16,15,734.0,68.5,2.0,11.8,323.0,50.26,39.76
2018,3,4,16,30,694.0,65.0,1.9,11.1,273.0,45.0,35.18
2018,3,4,16,45,547.5,62.5,1.75,10.4,207.5,45.1,35.31
2018,3,4,17,0,401.0,60.0,1.6,9.7,142.0,45.67,35.67
2018,3,4,17,15,313.0,48.5,1.65,9.2,101.0,37.03,27.46
2018,3,4,17,30,225.0,37.0,1.7,8.7,60.0,28.9,19.05
2018,3,4,17,45,132.0,22.5,1.75,8.2,34.0,17.92,0.0
2018,3,4,18,0,39.0,8.0,1.8,7.7,8.0,7.63,0.0
2018,3,4,18,15,19.5,4.0,1.8,7.75,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,2.1,4.1,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,2.2,4.9,6.0,0.0,0.0
2018,3,5,6,45,221.0,19.5,2.3,5.65,36.5,119.05,0.0
2018,3,5,7,0,388.0,32.0,2.4,6.4,67.0,259.55,197.06
2018,3,5,7,15,501.0,40.0,2.4,7.05,116.0,344.67,284.96
2018,3,5,7,30,614.0,48.0,2.4,7.7,165.0,437.0,366.63
2018,3,5,7,45,678.5,53.5,2.45,8.35,219.0,498.74,420.27
2018,3,5,8,0,743.0,59.0,2.5,9.0,273.0,568.12,477.19
2018,3,5,8,15,784.5,63.0,2.4,9.75,326.5,621.77,518.31
2018,3,5,8,30,826.0,67.0,2.3,10.5,380.0,675.11,556.11
2018,3,5,8,45,854.0,70.5,2.2,11.25,431.0,717.36,583.95
2018,3,5,9,0,882.0,74.0,2.1,12.0,482.0,757.88,609.59
2018,3,5,9,15,903.5,75.0,1.95,12.55,528.0,782.63,623.06
2018,3,5,9,30,925.0,76.0,1.8,13.1,574.0,810.68,638.6
2018,3,5,9,45,940.0,77.0,1.6,13.7,614.0,830.9,647.46
2018,3,5,10,0,955.0,78.0,1.4,14.3,654.0,848.01,653.83
2018,3,5,10,15,963.5,79.5,1.35,14.65,686.5,857.25,657.15
2018,3,5,10,30,972.0,81.0,1.3,15.0,719.0,862.99,658.27
2018,3,5,10,45,978.5,82.0,1.2,15.35,744.5,863.03,654.97
2018,3,5,11,0,985.0,83.0,1.1,15.7,770.0,859.46,649.41
2018,3,5,11,15,989.0,84.0,1.05,15.9,787.5,850.33,641.41
2018,3,5,11,30,993.0,85.0,1.0,16.1,805.0,837.62,631.23
2018,3,5,11,45,995.0,85.0,1.0,16.3,814.0,818.86,617.91
2018,3,5,12,0,997.0,85.0,1.0,16.5,823.0,796.69,602.46
2018,3,5,12,15,997.5,84.5,0.95,16.65,823.5,769.69,583.23
2018,3,5,12,30,998.0,84.0,0.9,16.8,824.0,739.55,560.86
2018,3,5,12,45,996.0,83.5,0.9,16.9,815.5,704.84,535.22
2018,3,5,13,0,994.0,83.0,0.9,17.0,807.0,667.42,507.16
2018,3,5,13,15,988.5,82.5,0.85,17.0,790.0,625.5,474.9
2018,3,5,13,30,983.0,82.0,0.8,17.0,773.0,581.48,440.37
2018,3,5,13,45,975.5,81.5,0.8,17.05,748.0,534.6,403.2
2018,3,5,14,0,968.0,81.0,0.8,17.1,723.0,486.2,363.75
2018,3,5,14,15,926.5,87.5,0.8,17.0,679.0,429.67,317.68
2018,3,5,14,30,885.0,94.0,0.8,16.9,635.0,375.05,272.14
2018,3,5,14,45,844.5,93.5,0.8,16.85,584.5,312.38,219.8
2018,3,5,15,0,804.0,93.0,0.8,16.8,534.0,257.17,173.08
2018,3,5,15,15,802.5,86.0,0.8,16.8,497.0,206.67,129.46
2018,3,5,15,30,801.0,79.0,0.8,16.8,460.0,155.69,88.31
2018,3,5,15,45,762.0,79.0,0.75,16.3,411.5,107.55,57.76
2018,3,5,16,0,723.0,79.0,0.7,15.8,363.0,58.05,45.8
2018,3,5,16,15,721.5,70.0,0.75,15.15,321.0,51.31,40.15
2018,3,5,16,30,720.0,61.0,0.8,14.5,279.0,45.89,35.5
2018,3,5,16,45,624.0,58.0,0.85,13.85,221.5,41.33,31.48
2018,3,5,17,0,528.0,55.0,0.9,13.2,164.0,41.16,31.2
2018,3,5,17,15,403.0,44.5,0.95,12.65,114.0,34.35,24.76
2018,3,5,17,30,278.0,34.0,1.0,12.1,64.0,27.26,17.54
2018,3,5,17,45,184.5,22.0,1.1,11.6,37.5,18.31,0.0
2018,3,5,18,0,91.0,10.0,1.2,11.1,11.0,9.53,0.0
2018,3,5,18,15,45.5,5.0,1.25,10.85,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,6,6,15,18.5,3.0,1.55,8.05,3.0,0.0,0.0
2018,3,6,6,30,37.0,6.0,1.6,8.7,6.0,5.72,0.0
2018,3,6,6,45,197.0,20.0,1.6,9.35,37.0,128.72,0.0
2018,3,6,7,0,357.0,34.0,1.6,10.0,68.0,247.67,188.9
2018,3,6,7,15,475.5,41.5,1.65,10.6,116.5,334.89,273.29
2018,3,6,7,30,594.0,49.0,1.7,11.2,165.0,429.41,354.81
2018,3,6,7,45,659.0,54.5,1.75,11.85,218.5,491.05,406.9
2018,3,6,8,0,724.0,60.0,1.8,12.5,272.0,560.4,462.35
2018,3,6,8,15,767.0,64.0,1.9,13.25,325.5,614.67,503.81
2018,3,6,8,30,810.0,68.0,2.0,14.0,379.0,668.76,542.37
2018,3,6,8,45,686.0,101.0,2.1,14.75,388.0,638.87,516.95
2018,3,6,9,0,562.0,134.0,2.2,15.5,397.0,595.29,480.31
2018,3,6,9,15,577.5,146.5,2.35,16.0,439.0,628.29,504.05
2018,3,6,9,30,593.0,159.0,2.5,16.5,481.0,659.3,525.38
2018,3,6,9,45,767.0,119.0,2.65,17.0,566.0,755.43,595.7
2018,3,6,10,0,941.0,79.0,2.8,17.5,651.0,842.06,655.32
2018,3,6,10,15,950.5,80.5,2.85,17.8,683.5,852.02,659.88
2018,3,6,10,30,960.0,82.0,2.9,18.1,716.0,858.53,662.81
2018,3,6,10,45,966.5,83.0,2.95,18.4,741.5,858.58,661.38
2018,3,6,11,0,973.0,84.0,3.0,18.7,767.0,855.06,657.67
2018,3,6,11,15,977.5,84.5,2.95,18.9,784.5,845.87,649.77
2018,3,6,11,30,982.0,85.0,2.9,19.1,802.0,833.14,639.61
2018,3,6,11,45,932.0,106.0,2.9,19.25,793.0,797.53,613.96
2018,3,6,12,0,882.0,127.0,2.9,19.4,784.0,762.37,588.74
2018,3,6,12,15,830.0,148.0,2.85,19.5,766.5,721.69,557.39
2018,3,6,12,30,778.0,169.0,2.8,19.6,749.0,680.46,525.47
2018,3,6,12,45,747.5,178.5,2.7,19.65,731.0,641.66,495.37
2018,3,6,13,0,717.0,188.0,2.6,19.7,713.0,602.43,464.64
2018,3,6,13,15,806.5,150.5,2.45,19.7,729.5,588.99,453.37
2018,3,6,13,30,896.0,113.0,2.3,19.7,746.0,567.77,435.16
2018,3,6,13,45,840.5,125.5,2.2,19.65,704.0,510.52,389.42
2018,3,6,14,0,785.0,138.0,2.1,19.6,662.0,457.86,346.66
2018,3,6,14,15,790.0,125.5,1.95,19.5,632.5,409.6,306.03
2018,3,6,14,30,795.0,113.0,1.8,19.4,603.0,359.7,263.06
2018,3,6,14,45,827.5,95.5,1.7,19.25,578.0,311.84,220.1
2018,3,6,15,0,860.0,78.0,1.6,19.1,553.0,265.62,177.59
2018,3,6,15,15,849.0,74.5,1.6,19.1,513.0,213.86,132.89
2018,3,6,15,30,838.0,71.0,1.6,19.1,473.0,156.18,86.49
2018,3,6,15,45,818.0,67.5,1.35,18.45,427.0,104.43,52.18
2018,3,6,16,0,798.0,64.0,1.1,17.8,381.0,54.46,32.76
2018,3,6,16,15,721.0,66.0,1.05,17.05,323.0,47.76,36.71
2018,3,6,16,30,644.0,68.0,1.0,16.3,265.0,46.89,36.11
2018,3,6,16,45,561.0,62.5,0.95,15.55,211.0,44.74,34.28
2018,3,6,17,0,478.0,57.0,0.9,14.8,157.0,42.65,32.32
2018,3,6,17,15,418.5,45.5,0.95,14.3,115.5,35.1,25.28
2018,3,6,17,30,359.0,34.0,1.0,13.8,74.0,27.15,17.44
2018,3,6,17,45,224.5,22.5,1.05,13.3,43.0,18.65,1.19
2018,3,6,18,0,90.0,11.0,1.1,12.8,12.0,10.48,0.0
2018,3,6,18,15,45.0,5.5,1.05,12.7,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.5,1.35,10.2,1.5,0.0,0.0
2018,3,7,6,30,13.0,3.0,1.3,10.4,3.0,8.36,0.0
2018,3,7,6,45,6.5,7.5,1.25,10.55,7.5,10.05,0.0
2018,3,7,7,0,0.0,12.0,1.2,10.7,12.0,11.11,3.33
2018,3,7,7,15,0.0,17.0,1.25,11.2,17.0,15.75,7.75
2018,3,7,7,30,0.0,22.0,1.3,11.7,22.0,20.39,11.94
2018,3,7,7,45,1.0,41.0,1.4,12.2,41.5,38.69,27.83
2018,3,7,8,0,2.0,60.0,1.5,12.7,61.0,57.1,43.63
2018,3,7,8,15,9.5,73.0,1.6,13.2,77.0,74.89,58.85
2018,3,7,8,30,17.0,86.0,1.7,13.7,93.0,97.87,78.23
2018,3,7,8,45,13.5,78.0,1.85,14.25,84.0,86.36,68.07
2018,3,7,9,0,10.0,70.0,2.0,14.8,75.0,72.66,56.16
2018,3,7,9,15,8.5,96.0,2.1,15.35,100.5,96.4,75.57
2018,3,7,9,30,7.0,122.0,2.2,15.9,126.0,120.75,95.14
2018,3,7,9,45,207.0,175.0,2.3,16.45,301.5,359.71,291.73
2018,3,7,10,0,407.0,228.0,2.4,17.0,477.0,587.44,465.96
2018,3,7,10,15,453.5,233.0,2.45,17.4,524.0,627.27,493.07
2018,3,7,10,30,500.0,238.0,2.5,17.8,571.0,665.26,519.73
2018,3,7,10,45,640.0,195.0,2.55,18.15,637.0,729.3,567.36
2018,3,7,11,0,780.0,152.0,2.6,18.5,703.0,785.72,607.65
2018,3,7,11,15,872.0,118.5,2.65,18.65,748.0,807.49,621.88
2018,3,7,11,30,964.0,85.0,2.7,18.8,793.0,823.24,632.23
2018,3,7,11,45,966.5,85.0,2.75,19.0,802.0,805.28,618.99
2018,3,7,12,0,969.0,85.0,2.8,19.2,811.0,784.0,603.77
2018,3,7,12,15,971.5,84.0,2.8,19.25,812.5,758.47,585.65
2018,3,7,12,30,974.0,83.0,2.8,19.3,814.0,729.8,564.62
2018,3,7,12,45,974.0,82.0,2.8,19.35,806.5,696.51,539.07
2018,3,7,13,0,974.0,81.0,2.8,19.4,799.0,660.45,511.01
2018,3,7,13,15,970.5,80.5,2.75,19.35,783.0,620.27,479.28
2018,3,7,13,30,967.0,80.0,2.7,19.3,767.0,577.88,445.15
2018,3,7,13,45,960.5,78.5,2.65,19.25,742.5,531.12,406.91
2018,3,7,14,0,954.0,77.0,2.6,19.2,718.0,482.83,366.47
2018,3,7,14,15,944.5,76.5,2.55,19.05,686.5,432.91,323.82
2018,3,7,14,30,935.0,76.0,2.5,18.9,655.0,382.13,279.42
2018,3,7,14,45,921.5,74.0,2.45,18.75,616.0,328.31,231.92
2018,3,7,15,0,908.0,72.0,2.4,18.6,577.0,274.54,184.19
2018,3,7,15,15,889.5,70.0,2.4,18.6,533.0,220.12,137.02
2018,3,7,15,30,871.0,68.0,2.4,18.6,489.0,166.73,93.86
2018,3,7,15,45,846.0,65.0,2.15,17.9,440.0,113.33,58.06
2018,3,7,16,0,821.0,62.0,1.9,17.2,391.0,55.6,31.88
2018,3,7,16,15,783.5,59.0,1.8,16.4,339.0,42.13,31.81
2018,3,7,16,30,746.0,56.0,1.7,15.6,287.0,41.38,31.31
2018,3,7,16,45,689.5,51.5,1.6,14.75,234.5,39.35,29.59
2018,3,7,17,0,633.0,47.0,1.5,13.9,182.0,37.36,27.75
2018,3,7,17,15,537.0,40.0,1.5,13.3,132.5,30.16,21.05
2018,3,7,17,30,441.0,33.0,1.5,12.7,83.0,26.1,16.73
2018,3,7,17,45,272.5,22.0,1.55,12.15,47.5,18.01,2.81
2018,3,7,18,0,104.0,11.0,1.6,11.6,12.0,10.48,0.0
2018,3,7,18,15,52.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,8,6,15,8.0,3.5,0.5,12.25,3.5,0.0,0.0
2018,3,8,6,30,16.0,7.0,0.5,12.6,7.0,13.5,0.0
2018,3,8,6,45,30.0,22.0,0.5,12.95,24.5,45.89,1.55
2018,3,8,7,0,44.0,37.0,0.5,13.3,42.0,75.5,55.46
2018,3,8,7,15,73.5,57.0,0.5,13.65,70.0,116.14,92.16
2018,3,8,7,30,103.0,77.0,0.5,14.0,98.0,157.86,128.41
2018,3,8,7,45,161.0,96.5,0.5,14.35,140.0,218.06,179.29
2018,3,8,8,0,219.0,116.0,0.5,14.7,182.0,292.32,239.67
2018,3,8,8,15,238.5,135.5,0.55,15.15,219.5,332.46,270.77
2018,3,8,8,30,258.0,155.0,0.6,15.6,257.0,372.64,301.26
2018,3,8,8,45,303.0,170.0,0.65,16.1,304.0,425.94,341.44
2018,3,8,9,0,348.0,185.0,0.7,16.6,351.0,480.05,381.07
2018,3,8,9,15,471.0,173.0,0.85,17.05,420.0,576.21,453.04
2018,3,8,9,30,594.0,161.0,1.0,17.5,489.0,667.5,519.15
2018,3,8,9,45,704.0,136.5,1.15,17.95,552.0,731.66,564.26
2018,3,8,10,0,814.0,112.0,1.3,18.4,615.0,790.93,604.12
2018,3,8,10,15,851.0,106.0,1.4,18.65,655.0,813.68,618.42
2018,3,8,10,30,888.0,100.0,1.5,18.9,695.0,828.24,627.6
2018,3,8,10,45,913.0,94.5,1.6,19.2,725.5,836.06,632.23
2018,3,8,11,0,938.0,89.0,1.7,19.5,756.0,840.42,634.68
2018,3,8,11,15,944.5,89.0,1.8,19.65,774.0,832.5,629.27
2018,3,8,11,30,951.0,89.0,1.9,19.8,792.0,821.12,621.68
2018,3,8,11,45,954.5,88.5,2.0,19.95,801.0,803.52,609.89
2018,3,8,12,0,958.0,88.0,2.1,20.1,810.0,782.62,595.85
2018,3,8,12,15,959.5,87.5,2.15,20.15,811.0,757.07,578.42
2018,3,8,12,30,961.0,87.0,2.2,20.2,812.0,728.46,558.16
2018,3,8,12,45,960.5,86.0,2.25,20.2,804.5,695.14,533.41
2018,3,8,13,0,960.0,85.0,2.3,20.2,797.0,659.13,506.17
2018,3,8,13,15,913.5,100.5,2.3,20.15,766.5,609.87,468.13
2018,3,8,13,30,867.0,116.0,2.3,20.1,736.0,559.36,428.63
2018,3,8,13,45,605.5,194.0,2.25,20.0,620.0,461.02,352.84
2018,3,8,14,0,344.0,272.0,2.2,19.9,504.0,384.43,294.12
2018,3,8,14,15,503.5,213.5,2.15,19.75,536.0,374.54,283.67
2018,3,8,14,30,663.0,155.0,2.1,19.6,568.0,351.39,260.18
2018,3,8,14,45,779.0,116.0,2.05,19.5,573.5,320.34,228.82
2018,3,8,15,0,895.0,77.0,2.0,19.4,579.0,278.26,186.98
2018,3,8,15,15,877.0,74.5,2.0,19.4,534.5,224.05,140.19
2018,3,8,15,30,859.0,72.0,2.0,19.4,490.0,170.83,97.18
2018,3,8,15,45,834.5,69.5,1.85,18.85,442.0,111.95,56.45
2018,3,8,16,0,810.0,67.0,1.7,18.3,394.0,61.59,35.17
2018,3,8,16,15,690.5,73.0,1.55,17.55,326.0,48.17,36.96
2018,3,8,16,30,571.0,79.0,1.4,16.8,258.0,55.21,43.36
2018,3,8,16,45,554.0,66.5,1.25,16.05,214.0,47.7,36.82
2018,3,8,17,0,537.0,54.0,1.1,15.3,170.0,39.74,29.71
2018,3,8,17,15,471.5,45.5,1.15,14.65,127.0,34.81,25.05
2018,3,8,17,30,406.0,37.0,1.2,14.0,84.0,29.71,19.81
2018,3,8,17,45,223.0,23.0,1.2,13.4,47.0,18.8,4.62
2018,3,8,18,0,40.0,9.0,1.2,12.8,10.0,8.58,0.0
2018,3,8,18,15,20.0,4.5,1.2,12.6,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,6,15,40.0,5.0,1.2,10.85,5.5,0.0,0.0
2018,3,9,6,30,80.0,10.0,1.3,11.2,11.0,44.01,0.0
2018,3,9,6,45,236.0,22.0,1.4,11.55,44.0,157.48,50.41
2018,3,9,7,0,392.0,34.0,1.5,11.9,77.0,271.46,213.35
2018,3,9,7,15,468.0,42.5,1.4,12.45,121.5,338.41,276.01
2018,3,9,7,30,544.0,51.0,1.3,13.0,166.0,410.23,337.49
2018,3,9,7,45,627.0,54.5,1.2,13.5,221.5,484.09,397.54
2018,3,9,8,0,710.0,58.0,1.1,14.0,277.0,558.64,455.0
2018,3,9,8,15,746.0,62.5,1.2,14.55,328.0,608.66,491.9
2018,3,9,8,30,782.0,67.0,1.3,15.1,379.0,658.25,526.81
2018,3,9,8,45,761.5,81.0,1.35,15.6,416.0,676.55,537.64
2018,3,9,9,0,741.0,95.0,1.4,16.1,453.0,694.18,548.1
2018,3,9,9,15,756.0,102.5,1.5,16.4,496.5,724.85,568.69
2018,3,9,9,30,771.0,110.0,1.6,16.7,540.0,749.72,584.83
2018,3,9,9,45,826.0,101.0,1.7,17.0,590.0,788.95,611.08
2018,3,9,10,0,881.0,92.0,1.8,17.3,640.0,820.16,631.37
2018,3,9,10,15,871.5,101.0,1.8,17.45,666.0,828.13,634.97
2018,3,9,10,30,862.0,110.0,1.8,17.6,692.0,826.95,632.62
2018,3,9,10,45,792.5,144.0,1.75,17.75,694.0,800.45,612.53
2018,3,9,11,0,723.0,178.0,1.7,17.9,696.0,773.72,592.31
2018,3,9,11,15,779.5,159.0,1.8,18.05,729.0,785.78,601.32
2018,3,9,11,30,836.0,140.0,1.9,18.2,762.0,792.23,605.76
2018,3,9,11,45,723.5,186.0,1.95,18.35,728.5,736.49,564.66
2018,3,9,12,0,611.0,232.0,2.0,18.5,695.0,678.73,521.17
2018,3,9,12,15,465.0,287.0,2.05,18.55,639.5,606.52,466.44
2018,3,9,12,30,319.0,342.0,2.1,18.6,584.0,538.23,413.99
2018,3,9,12,45,302.5,344.0,2.15,18.65,571.5,514.08,396.02
2018,3,9,13,0,286.0,346.0,2.2,18.7,559.0,490.06,377.7
2018,3,9,13,15,330.5,329.0,2.2,18.55,570.5,484.28,373.59
2018,3,9,13,30,375.0,312.0,2.2,18.4,582.0,474.7,366.05
2018,3,9,13,45,367.0,303.0,2.15,18.25,560.0,442.42,340.8
2018,3,9,14,0,359.0,294.0,2.1,18.1,538.0,410.25,315.35
2018,3,9,14,15,298.5,291.0,2.05,17.9,487.5,362.55,278.34
2018,3,9,14,30,238.0,288.0,2.0,17.7,437.0,324.43,248.88
2018,3,9,14,45,211.0,272.0,2.0,17.55,398.5,287.69,220.11
2018,3,9,15,0,184.0,256.0,2.0,17.4,360.0,253.6,193.49
2018,3,9,15,15,171.5,236.0,2.0,17.4,327.0,222.16,168.6
2018,3,9,15,30,159.0,216.0,2.0,17.4,294.0,192.16,145.35
2018,3,9,15,45,169.5,193.0,1.95,16.8,268.5,163.51,123.57
2018,3,9,16,0,180.0,170.0,1.9,16.2,243.0,134.0,103.75
2018,3,9,16,15,185.5,148.0,1.8,15.65,214.5,113.96,94.83
2018,3,9,16,30,191.0,126.0,1.7,15.1,186.0,93.91,77.69
2018,3,9,16,45,161.0,105.0,1.6,14.55,149.5,83.63,68.8
2018,3,9,17,0,131.0,84.0,1.5,14.0,113.0,68.03,54.9
2018,3,9,17,15,101.5,63.5,1.5,13.55,82.5,52.32,40.58
2018,3,9,17,30,72.0,43.0,1.5,13.1,52.0,36.2,25.54
2018,3,9,17,45,47.5,26.5,1.45,12.7,31.0,22.63,8.15
2018,3,9,18,0,23.0,10.0,1.4,12.3,10.0,9.53,0.0
2018,3,9,18,15,11.5,5.0,1.35,12.15,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.9,11.2,2.0,1.91,0.0
2018,3,10,6,45,0.0,4.5,0.9,11.35,4.5,4.16,0.0
2018,3,10,7,0,0.0,7.0,0.9,11.5,7.0,6.48,0.0
2018,3,10,7,15,0.0,8.5,1.0,11.7,8.5,7.87,1.08
2018,3,10,7,30,0.0,10.0,1.1,11.9,10.0,9.26,2.36
2018,3,10,7,45,0.0,41.5,1.2,12.1,41.5,38.54,27.73
2018,3,10,8,0,0.0,73.0,1.3,12.3,73.0,69.07,53.88
2018,3,10,8,15,0.5,93.0,1.35,12.55,93.0,89.48,71.04
2018,3,10,8,30,1.0,113.0,1.4,12.8,113.0,109.79,87.84
2018,3,10,8,45,0.5,86.0,1.4,13.05,86.0,80.78,63.11
2018,3,10,9,0,0.0,59.0,1.4,13.3,59.0,54.88,41.06
2018,3,10,9,15,0.0,49.0,1.45,13.5,49.0,45.57,33.06
2018,3,10,9,30,0.0,39.0,1.5,13.7,39.0,36.26,25.09
2018,3,10,9,45,0.0,51.0,1.5,13.95,51.0,47.46,34.4
2018,3,10,10,0,0.0,63.0,1.5,14.2,63.0,58.67,43.62
2018,3,10,10,15,0.5,77.0,1.65,14.3,77.5,72.17,54.72
2018,3,10,10,30,1.0,91.0,1.8,14.4,92.0,85.68,65.75
2018,3,10,10,45,1.5,92.0,1.9,14.55,93.0,87.03,66.72
2018,3,10,11,0,2.0,93.0,2.0,14.7,94.0,88.37,67.71
2018,3,10,11,15,3.5,136.5,2.05,14.85,139.0,130.67,102.11
2018,3,10,11,30,5.0,180.0,2.1,15.0,184.0,172.9,135.91
2018,3,10,11,45,5.5,178.0,2.15,15.15,182.5,170.96,134.13
2018,3,10,12,0,6.0,176.0,2.2,15.3,181.0,169.02,132.48
2018,3,10,12,15,3.5,151.5,2.15,15.35,154.5,143.92,112.23
2018,3,10,12,30,1.0,127.0,2.1,15.4,128.0,119.15,92.21
2018,3,10,12,45,1.0,116.5,2.05,15.4,117.5,109.28,84.27
2018,3,10,13,0,1.0,106.0,2.0,15.4,107.0,99.46,76.34
2018,3,10,13,15,0.5,94.5,2.0,15.3,95.0,88.47,67.46
2018,3,10,13,30,0.0,83.0,2.0,15.2,83.0,77.42,58.51
2018,3,10,13,45,0.0,87.5,1.95,15.1,87.5,81.62,62.07
2018,3,10,14,0,0.0,92.0,1.9,15.0,92.0,85.81,65.63
2018,3,10,14,15,0.0,93.5,1.85,14.9,93.5,87.2,66.91
2018,3,10,14,30,0.0,95.0,1.8,14.8,95.0,88.53,68.18
2018,3,10,14,45,0.0,88.5,1.8,14.7,88.5,82.48,63.36
2018,3,10,15,0,0.0,82.0,1.8,14.6,82.0,76.39,58.5
2018,3,10,15,15,0.0,86.0,1.8,14.6,86.0,80.11,61.78
2018,3,10,15,30,0.0,90.0,1.8,14.6,90.0,83.57,64.86
2018,3,10,15,45,0.0,86.5,1.6,14.35,86.5,80.22,62.31
2018,3,10,16,0,0.0,83.0,1.4,14.1,83.0,76.77,59.67
2018,3,10,16,15,0.0,64.0,1.25,13.85,64.0,59.52,47.61
2018,3,10,16,30,0.0,45.0,1.1,13.6,45.0,41.8,31.95
2018,3,10,16,45,0.0,26.5,1.0,13.4,26.5,24.58,16.53
2018,3,10,17,0,0.0,8.0,0.9,13.2,8.0,7.4,1.02
2018,3,10,17,15,0.0,7.0,0.9,13.05,7.0,6.48,0.12
2018,3,10,17,30,0.0,6.0,0.9,12.9,6.0,5.55,0.0
2018,3,10,17,45,2.5,4.0,0.9,12.8,4.0,3.75,0.0
2018,3,10,18,0,5.0,2.0,0.9,12.7,2.0,1.91,0.0
2018,3,10,18,15,2.5,1.0,0.95,12.65,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,11,6,15,54.5,6.5,1.8,9.7,7.5,0.0,0.0
2018,3,11,6,30,109.0,13.0,1.8,10.0,15.0,60.26,0.0
2018,3,11,6,45,256.0,25.5,1.8,10.25,50.5,176.39,98.83
2018,3,11,7,0,403.0,38.0,1.8,10.5,86.0,285.09,228.66
2018,3,11,7,15,496.0,46.0,1.75,10.95,135.0,362.64,299.04
2018,3,11,7,30,589.0,54.0,1.7,11.4,184.0,445.93,370.08
2018,3,11,7,45,646.5,59.0,1.7,11.8,236.0,507.91,421.3
2018,3,11,8,0,704.0,64.0,1.7,12.2,288.0,568.2,468.97
2018,3,11,8,15,742.5,68.0,1.6,12.85,340.0,619.55,505.84
2018,3,11,8,30,781.0,72.0,1.5,13.5,392.0,670.51,540.26
2018,3,11,8,45,808.0,75.0,1.4,14.15,441.0,710.88,565.57
2018,3,11,9,0,835.0,78.0,1.3,14.8,490.0,749.58,588.88
2018,3,11,9,15,856.0,80.0,1.2,15.5,535.0,780.37,605.76
2018,3,11,9,30,877.0,82.0,1.1,16.2,580.0,802.83,616.47
2018,3,11,9,45,893.5,82.5,1.0,16.9,619.0,823.24,625.61
2018,3,11,10,0,910.0,83.0,0.9,17.6,658.0,840.73,632.57
2018,3,11,10,15,919.5,84.5,0.85,18.0,690.0,850.48,635.83
2018,3,11,10,30,929.0,86.0,0.8,18.4,722.0,856.88,637.05
2018,3,11,10,45,935.0,87.5,0.75,18.8,747.0,856.98,634.28
2018,3,11,11,0,941.0,89.0,0.7,19.2,772.0,853.61,629.46
2018,3,11,11,15,945.0,90.0,0.7,19.4,789.0,844.63,622.54
2018,3,11,11,30,949.0,91.0,0.7,19.6,806.0,832.2,613.58
2018,3,11,11,45,950.5,92.0,0.75,19.85,814.5,814.48,602.02
2018,3,11,12,0,952.0,93.0,0.8,20.1,823.0,793.49,588.38
2018,3,11,12,15,851.0,139.0,0.85,20.2,792.0,742.45,554.02
2018,3,11,12,30,750.0,185.0,0.9,20.3,761.0,690.15,516.47
2018,3,11,12,45,785.0,167.0,0.95,20.4,764.5,667.71,501.36
2018,3,11,13,0,820.0,149.0,1.0,20.5,768.0,642.3,483.23
2018,3,11,13,15,722.5,184.5,1.0,20.5,721.5,583.17,439.14
2018,3,11,13,30,625.0,220.0,1.0,20.5,675.0,529.78,398.96
2018,3,11,13,45,630.5,209.0,1.0,20.45,655.0,491.94,370.17
2018,3,11,14,0,636.0,198.0,1.0,20.4,635.0,452.56,339.23
2018,3,11,14,15,625.0,191.0,1.05,20.2,604.5,408.61,304.51
2018,3,11,14,30,614.0,184.0,1.1,20.0,574.0,364.84,268.99
2018,3,11,14,45,511.5,202.0,1.1,19.85,514.0,314.27,229.58
2018,3,11,15,0,409.0,220.0,1.1,19.7,454.0,272.78,198.13
2018,3,11,15,15,473.5,183.5,1.1,19.7,434.5,231.12,161.35
2018,3,11,15,30,538.0,147.0,1.1,19.7,415.0,183.09,120.0
2018,3,11,15,45,508.0,138.0,1.2,19.0,371.0,141.01,90.89
2018,3,11,16,0,478.0,129.0,1.3,18.3,327.0,102.06,70.56
2018,3,11,16,15,455.0,114.0,1.3,17.7,283.0,78.79,63.61
2018,3,11,16,30,432.0,99.0,1.3,17.1,239.0,70.01,56.24
2018,3,11,16,45,430.0,82.0,1.3,16.5,200.5,59.33,47.0
2018,3,11,17,0,428.0,65.0,1.3,15.9,162.0,48.64,37.52
2018,3,11,17,15,349.0,53.5,1.25,15.4,119.0,40.44,29.99
2018,3,11,17,30,270.0,42.0,1.2,14.9,76.0,32.47,22.35
2018,3,11,17,45,174.5,28.0,1.1,14.4,46.0,22.09,9.69
2018,3,11,18,0,79.0,14.0,1.0,13.9,16.0,13.34,0.0
2018,3,11,18,15,39.5,7.0,0.9,13.75,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,5.5,3.0,1.75,11.7,3.0,0.0,0.0
2018,3,12,6,30,11.0,6.0,1.9,12.4,6.0,10.6,0.0
2018,3,12,6,45,7.0,18.5,2.1,13.1,18.5,21.84,8.75
2018,3,12,7,0,3.0,31.0,2.3,13.8,31.0,30.65,19.74
2018,3,12,7,15,9.5,49.5,2.45,14.4,51.5,53.99,40.12
2018,3,12,7,30,16.0,68.0,2.6,15.0,72.0,82.58,64.79
2018,3,12,7,45,188.5,84.5,2.75,15.55,145.0,230.85,192.16
2018,3,12,8,0,361.0,101.0,2.9,16.1,218.0,384.04,318.85
2018,3,12,8,15,355.5,96.5,3.05,16.5,227.5,382.31,316.81
2018,3,12,8,30,350.0,92.0,3.2,16.9,237.0,379.35,314.02
2018,3,12,8,45,313.0,136.5,3.4,17.35,277.5,411.27,336.72
2018,3,12,9,0,276.0,181.0,3.6,17.8,318.0,424.82,344.7
2018,3,12,9,15,349.0,184.5,3.65,18.1,374.0,487.73,393.83
2018,3,12,9,30,422.0,188.0,3.7,18.4,430.0,564.72,452.11
2018,3,12,9,45,380.5,226.5,3.8,18.65,455.5,562.1,447.13
2018,3,12,10,0,339.0,265.0,3.9,18.9,481.0,569.23,449.67
2018,3,12,10,15,508.0,221.5,3.9,19.1,563.0,668.98,526.54
2018,3,12,10,30,677.0,178.0,3.9,19.3,645.0,761.63,595.76
2018,3,12,10,45,618.0,205.0,3.9,19.5,642.5,734.29,572.46
2018,3,12,11,0,559.0,232.0,3.9,19.7,640.0,701.47,546.1
2018,3,12,11,15,354.0,287.0,3.9,19.8,547.5,575.3,448.34
2018,3,12,11,30,149.0,342.0,3.9,19.9,455.0,454.33,352.66
2018,3,12,11,45,140.0,348.5,3.85,20.0,455.5,446.87,346.69
2018,3,12,12,0,131.0,355.0,3.8,20.1,456.0,439.11,340.1
2018,3,12,12,15,152.0,356.0,3.8,20.1,473.5,447.22,346.41
2018,3,12,12,30,173.0,357.0,3.8,20.1,491.0,453.64,351.31
2018,3,12,12,45,122.0,338.5,3.8,20.1,432.5,393.95,305.25
2018,3,12,13,0,71.0,320.0,3.8,20.1,374.0,337.41,261.49
2018,3,12,13,15,90.5,324.5,3.75,20.0,391.5,347.01,269.22
2018,3,12,13,30,110.0,329.0,3.7,19.9,409.0,352.89,273.75
2018,3,12,13,45,129.5,327.5,3.65,19.8,419.0,352.16,273.05
2018,3,12,14,0,149.0,326.0,3.6,19.7,429.0,349.23,270.44
2018,3,12,14,15,119.0,307.0,3.55,19.5,387.0,310.42,240.51
2018,3,12,14,30,89.0,288.0,3.5,19.3,345.0,279.34,216.72
2018,3,12,14,45,54.0,242.0,3.45,19.15,276.0,225.02,174.92
2018,3,12,15,0,19.0,196.0,3.4,19.0,207.0,180.04,140.51
2018,3,12,15,15,45.0,199.0,3.4,19.0,222.5,178.48,138.55
2018,3,12,15,30,71.0,202.0,3.4,19.0,238.0,178.31,137.55
2018,3,12,15,45,50.0,158.0,3.25,18.35,182.0,137.63,106.4
2018,3,12,16,0,29.0,114.0,3.1,17.7,126.0,99.39,76.94
2018,3,12,16,15,14.5,75.5,2.95,17.25,81.5,67.7,54.08
2018,3,12,16,30,0.0,37.0,2.8,16.8,37.0,34.35,24.88
2018,3,12,16,45,0.0,23.0,2.7,16.35,23.0,21.32,13.37
2018,3,12,17,0,0.0,9.0,2.6,15.9,9.0,8.33,1.77
2018,3,12,17,15,0.0,12.5,2.6,15.6,12.5,11.57,4.57
2018,3,12,17,30,0.0,16.0,2.6,15.3,16.0,14.82,7.15
2018,3,12,17,45,0.0,10.5,2.6,15.0,10.5,9.72,1.38
2018,3,12,18,0,0.0,5.0,2.6,14.7,5.0,4.77,0.0
2018,3,12,18,15,0.0,2.5,2.65,14.6,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,13.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.2,14.0,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,2.4,14.3,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.6,6.0,5.55,0.0
2018,3,13,7,15,0.0,8.5,2.75,14.8,8.5,7.87,1.01
2018,3,13,7,30,0.0,11.0,2.9,15.0,11.0,10.19,3.06
2018,3,13,7,45,0.0,14.0,3.05,15.2,14.0,12.97,5.47
2018,3,13,8,0,0.0,17.0,3.2,15.4,17.0,15.76,7.84
2018,3,13,8,15,0.0,23.5,3.4,15.55,23.5,21.8,12.97
2018,3,13,8,30,0.0,30.0,3.6,15.7,30.0,27.85,18.04
2018,3,13,8,45,0.5,79.0,3.8,15.85,79.5,73.93,56.74
2018,3,13,9,0,1.0,128.0,4.0,16.0,129.0,122.92,97.16
2018,3,13,9,15,4.0,155.0,4.1,16.05,157.5,152.11,120.84
2018,3,13,9,30,7.0,182.0,4.2,16.1,186.0,181.25,144.26
2018,3,13,9,45,12.5,202.0,4.3,16.15,210.0,205.12,163.31
2018,3,13,10,0,18.0,222.0,4.4,16.2,234.0,228.87,182.14
2018,3,13,10,15,34.5,261.5,4.4,16.15,285.0,291.34,231.91
2018,3,13,10,30,51.0,301.0,4.4,16.1,336.0,343.98,273.14
2018,3,13,10,45,51.5,311.0,4.45,16.05,347.5,351.54,278.55
2018,3,13,11,0,52.0,321.0,4.5,16.0,359.0,358.79,283.88
2018,3,13,11,15,56.5,332.0,4.45,15.95,374.0,369.88,292.23
2018,3,13,11,30,61.0,343.0,4.4,15.9,389.0,380.41,300.15
2018,3,13,11,45,56.5,337.5,4.35,15.9,380.5,367.35,289.61
2018,3,13,12,0,52.0,332.0,4.3,15.9,372.0,354.54,279.38
2018,3,13,12,15,77.0,332.5,4.2,15.8,392.0,368.64,290.85
2018,3,13,12,30,102.0,333.0,4.1,15.7,412.0,383.61,302.76
2018,3,13,12,45,185.0,322.0,4.05,15.65,463.5,420.44,332.59
2018,3,13,13,0,268.0,311.0,4.0,15.6,515.0,451.48,357.15
2018,3,13,13,15,283.0,306.5,3.9,15.55,518.0,441.35,348.7
2018,3,13,13,30,298.0,302.0,3.8,15.5,521.0,429.45,338.79
2018,3,13,13,45,206.5,289.5,3.7,15.45,439.0,359.05,283.16
2018,3,13,14,0,115.0,277.0,3.6,15.4,357.0,294.56,232.34
2018,3,13,14,15,124.0,251.0,3.5,15.35,333.5,268.05,211.15
2018,3,13,14,30,133.0,225.0,3.4,15.3,310.0,241.02,189.07
2018,3,13,14,45,185.0,203.0,3.35,15.25,314.0,224.02,173.58
2018,3,13,15,0,237.0,181.0,3.3,15.2,318.0,207.04,157.15
2018,3,13,15,15,190.0,181.5,3.3,15.2,286.0,182.24,137.71
2018,3,13,15,30,143.0,182.0,3.3,15.2,254.0,168.75,128.54
2018,3,13,15,45,138.5,172.5,3.15,14.95,236.5,149.87,114.29
2018,3,13,16,0,134.0,163.0,3.0,14.7,219.0,131.1,101.89
2018,3,13,16,15,133.5,135.0,2.75,14.4,185.0,105.82,88.21
2018,3,13,16,30,133.0,107.0,2.5,14.1,151.0,86.31,71.33
2018,3,13,16,45,102.0,61.0,2.25,13.75,91.5,48.02,37.45
2018,3,13,17,0,71.0,15.0,2.0,13.4,32.0,10.58,3.87
2018,3,13,17,15,228.5,29.0,1.9,12.9,63.0,19.98,12.19
2018,3,13,17,30,386.0,43.0,1.8,12.4,94.0,34.49,24.49
2018,3,13,17,45,244.5,29.5,1.7,11.9,56.5,24.4,12.83
2018,3,13,18,0,103.0,16.0,1.6,11.4,19.0,15.25,0.0
2018,3,13,18,15,51.5,8.0,1.6,11.3,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,6,15,6.0,4.0,1.05,9.55,4.0,0.0,0.0
2018,3,14,6,30,12.0,8.0,1.2,9.9,8.0,13.05,0.0
2018,3,14,6,45,6.0,18.5,1.35,10.3,18.5,20.65,9.84
