Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,0,943.0,112.0,1.1,21.4,922.0,870.97,636.57
2018,4,3,12,15,939.0,114.0,1.15,21.5,919.5,842.26,618.56
2018,4,3,12,30,935.0,116.0,1.2,21.6,917.0,810.86,598.71
2018,4,3,12,45,927.5,118.5,1.2,21.65,905.5,774.92,575.18
2018,4,3,13,0,920.0,121.0,1.2,21.7,894.0,736.87,548.83
2018,4,3,13,15,916.0,119.5,1.25,21.65,875.5,695.61,520.02
2018,4,3,13,30,912.0,118.0,1.3,21.6,857.0,652.48,489.06
2018,4,3,13,45,905.5,116.5,1.3,21.55,831.0,606.25,454.59
2018,4,3,14,0,899.0,115.0,1.3,21.5,805.0,558.71,418.17
2018,4,3,14,15,889.0,113.0,1.4,21.35,771.5,508.05,379.03
2018,4,3,14,30,879.0,111.0,1.5,21.2,738.0,456.83,338.01
2018,4,3,14,45,866.5,108.5,1.55,21.1,698.0,398.89,290.44
2018,4,3,15,0,854.0,106.0,1.6,21.0,658.0,345.74,245.23
2018,4,3,15,15,836.0,103.0,1.6,21.0,612.5,291.27,198.34
2018,4,3,15,30,818.0,100.0,1.6,21.0,567.0,238.09,152.91
2018,4,3,15,45,793.0,97.0,1.75,20.4,517.0,185.45,110.68
2018,4,3,16,0,768.0,94.0,1.9,19.8,467.0,135.34,75.36
2018,4,3,16,15,733.0,89.5,1.9,19.25,413.5,80.52,46.03
2018,4,3,16,30,698.0,85.0,1.9,18.7,360.0,55.31,42.91
2018,4,3,16,45,615.5,83.0,1.9,18.1,299.5,56.48,44.18
2018,4,3,17,0,533.0,81.0,1.9,17.5,239.0,58.01,45.68
2018,4,3,17,15,444.5,70.0,1.85,16.65,183.5,51.82,40.29
2018,4,3,17,30,356.0,59.0,1.8,15.8,128.0,44.25,33.44
2018,4,3,17,45,293.5,47.5,1.7,14.95,92.5,36.49,26.14
2018,4,3,18,0,231.0,36.0,1.6,14.1,57.0,28.39,17.21
2018,4,3,18,15,125.5,20.5,1.65,13.75,31.0,19.54,0.0
2018,4,3,18,30,20.0,5.0,1.7,13.4,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.7,13.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,1.15,11.65,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,1.1,11.9,13.0,18.71,0.0
2018,4,4,6,15,24.0,29.5,1.1,12.25,32.0,48.21,30.55
2018,4,4,6,30,34.0,46.0,1.1,12.6,51.0,72.03,54.93
2018,4,4,6,45,94.0,67.0,1.1,13.0,88.0,141.15,114.99
2018,4,4,7,0,154.0,88.0,1.1,13.4,125.0,216.48,179.27
2018,4,4,7,15,148.0,112.0,1.1,13.9,154.5,234.5,194.03
2018,4,4,7,30,142.0,136.0,1.1,14.4,184.0,261.67,215.47
2018,4,4,7,45,249.0,148.0,1.1,14.9,249.5,367.89,301.39
2018,4,4,8,0,356.0,160.0,1.1,15.4,315.0,468.95,379.54
2018,4,4,8,15,409.0,170.0,1.1,15.95,368.5,543.67,433.65
2018,4,4,8,30,462.0,180.0,1.1,16.5,422.0,606.53,477.81
2018,4,4,8,45,474.0,194.0,1.15,17.05,462.5,640.0,499.44
2018,4,4,9,0,486.0,208.0,1.2,17.6,503.0,671.98,519.94
2018,4,4,9,15,567.5,196.5,1.25,18.05,564.0,734.87,563.87
2018,4,4,9,30,649.0,185.0,1.3,18.5,625.0,803.8,610.11
2018,4,4,9,45,585.0,223.5,1.4,18.9,636.0,784.87,593.82
2018,4,4,10,0,521.0,262.0,1.5,19.3,647.0,767.34,579.03
2018,4,4,10,15,422.5,300.0,1.55,19.35,620.5,714.33,539.42
2018,4,4,10,30,324.0,338.0,1.6,19.4,594.0,649.48,491.55
2018,4,4,10,45,313.5,359.0,1.65,19.45,612.5,654.89,494.88
2018,4,4,11,0,303.0,380.0,1.7,19.5,631.0,658.61,496.46
2018,4,4,11,15,303.5,389.5,1.6,19.35,644.5,658.81,495.51
2018,4,4,11,30,304.0,399.0,1.5,19.2,658.0,657.55,493.59
2018,4,4,11,45,298.0,406.0,1.4,19.05,661.5,647.04,485.18
2018,4,4,12,0,292.0,413.0,1.3,18.9,665.0,635.53,476.17
2018,4,4,12,15,292.5,412.5,1.3,18.85,664.5,621.21,466.07
2018,4,4,12,30,293.0,412.0,1.3,18.8,664.0,605.97,455.3
2018,4,4,12,45,372.0,377.0,1.25,18.75,693.0,615.06,463.0
2018,4,4,13,0,451.0,342.0,1.2,18.7,722.0,618.34,465.95
2018,4,4,13,15,444.5,337.5,1.3,18.8,705.5,586.82,443.48
2018,4,4,13,30,438.0,333.0,1.4,18.9,689.0,554.95,420.56
2018,4,4,13,45,419.5,328.0,1.55,18.95,660.5,515.77,392.08
2018,4,4,14,0,401.0,323.0,1.7,19.0,632.0,481.13,366.23
2018,4,4,14,15,364.5,317.0,1.85,19.0,589.0,435.56,331.85
2018,4,4,14,30,328.0,311.0,2.0,19.0,546.0,392.98,299.26
2018,4,4,14,45,337.0,290.5,2.15,18.95,520.5,358.86,272.13
2018,4,4,15,0,346.0,270.0,2.3,18.9,495.0,323.84,243.52
2018,4,4,15,15,449.5,220.0,2.3,18.9,491.0,283.55,207.12
2018,4,4,15,30,553.0,170.0,2.3,18.9,487.0,238.25,165.22
2018,4,4,15,45,471.0,172.5,2.3,18.45,426.0,194.45,132.77
2018,4,4,16,0,389.0,175.0,2.3,18.0,365.0,159.33,110.18
2018,4,4,16,15,259.0,159.5,2.15,17.5,280.0,125.85,93.32
2018,4,4,16,30,129.0,144.0,2.0,17.0,195.0,111.98,92.48
2018,4,4,16,45,144.5,129.0,1.85,16.5,178.5,101.39,83.72
2018,4,4,17,0,160.0,114.0,1.7,16.0,162.0,90.42,74.39
2018,4,4,17,15,98.5,92.5,1.6,15.45,120.0,74.56,60.51
2018,4,4,17,30,37.0,71.0,1.5,14.9,78.0,60.55,47.91
2018,4,4,17,45,22.5,51.0,1.4,14.3,55.0,44.2,32.96
2018,4,4,18,0,8.0,31.0,1.3,13.7,32.0,27.99,17.2
2018,4,4,18,15,7.5,17.5,1.25,13.55,18.0,16.68,0.0
2018,4,4,18,30,7.0,4.0,1.2,13.4,4.0,3.81,0.0
2018,4,4,18,45,3.5,2.0,1.2,13.2,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,5.0,5.0,1.25,10.75,5.0,0.0,0.0
2018,4,5,6,0,10.0,10.0,1.2,11.0,10.0,14.09,0.0
2018,4,5,6,15,5.0,20.5,1.3,11.6,20.5,21.54,11.04
2018,4,5,6,30,0.0,31.0,1.4,12.2,31.0,28.79,18.6
2018,4,5,6,45,0.0,38.0,1.5,12.75,38.0,35.29,24.55
2018,4,5,7,0,0.0,45.0,1.6,13.3,45.0,41.81,30.3
2018,4,5,7,15,45.0,74.0,1.5,13.85,89.5,106.11,86.21
2018,4,5,7,30,90.0,103.0,1.4,14.4,134.0,182.09,150.38
2018,4,5,7,45,133.5,135.0,1.35,14.95,189.5,253.87,209.04
2018,4,5,8,0,177.0,167.0,1.3,15.5,245.0,327.31,267.04
2018,4,5,8,15,113.5,165.5,1.1,15.8,217.5,275.73,222.87
2018,4,5,8,30,50.0,164.0,0.9,16.1,190.0,209.76,167.66
2018,4,5,8,45,176.5,212.0,0.75,16.35,317.5,382.56,304.9
2018,4,5,9,0,303.0,260.0,0.6,16.6,445.0,560.58,434.71
2018,4,5,9,15,282.5,284.5,0.55,17.05,466.5,570.8,436.71
2018,4,5,9,30,262.0,309.0,0.5,17.5,488.0,578.85,439.09
2018,4,5,9,45,264.0,327.5,0.45,17.9,516.0,598.56,450.39
2018,4,5,10,0,266.0,346.0,0.4,18.3,544.0,616.83,460.4
2018,4,5,10,15,303.5,350.0,0.5,18.85,584.5,650.27,483.41
2018,4,5,10,30,341.0,354.0,0.6,19.4,625.0,682.39,505.12
2018,4,5,10,45,422.5,323.0,0.7,19.9,668.0,725.1,535.33
2018,4,5,11,0,504.0,292.0,0.8,20.4,711.0,756.59,557.73
2018,4,5,11,15,416.0,330.0,1.0,20.45,680.0,705.31,522.36
2018,4,5,11,30,328.0,368.0,1.2,20.5,649.0,648.27,482.99
2018,4,5,11,45,475.5,325.5,1.35,20.55,735.5,723.07,539.14
2018,4,5,12,0,623.0,283.0,1.5,20.6,822.0,785.09,584.35
2018,4,5,12,15,459.5,344.5,1.75,20.35,741.5,691.76,518.39
2018,4,5,12,30,296.0,406.0,2.0,20.1,661.0,603.39,454.95
2018,4,5,12,45,218.5,413.5,2.25,19.85,600.5,538.22,408.56
2018,4,5,13,0,141.0,421.0,2.5,19.6,540.0,478.92,365.14
2018,4,5,13,15,125.5,409.0,2.5,19.3,513.5,447.86,342.68
2018,4,5,13,30,110.0,397.0,2.5,19.0,487.0,420.87,322.91
2018,4,5,13,45,113.0,384.0,2.55,18.75,474.0,402.76,309.9
2018,4,5,14,0,116.0,371.0,2.6,18.5,461.0,379.84,293.05
2018,4,5,14,15,117.0,355.5,2.6,18.25,443.0,357.46,276.29
2018,4,5,14,30,118.0,340.0,2.6,18.0,425.0,335.04,259.27
2018,4,5,14,45,150.0,320.5,2.6,17.75,422.5,320.84,247.88
2018,4,5,15,0,182.0,301.0,2.6,17.5,420.0,303.46,233.34
2018,4,5,15,15,202.0,278.0,2.6,17.5,401.5,277.2,211.42
2018,4,5,15,30,222.0,255.0,2.6,17.5,383.0,248.99,187.71
2018,4,5,15,45,168.0,232.0,2.45,16.9,324.0,207.78,157.36
2018,4,5,16,0,114.0,209.0,2.3,16.3,265.0,172.78,132.74
2018,4,5,16,15,118.5,185.5,2.2,16.0,238.0,145.99,113.36
2018,4,5,16,30,123.0,162.0,2.1,15.7,211.0,123.33,102.75
2018,4,5,16,45,144.5,139.5,1.95,15.45,189.0,108.18,89.97
2018,4,5,17,0,166.0,117.0,1.8,15.2,167.0,92.47,76.42
2018,4,5,17,15,144.5,95.5,1.75,14.85,133.0,76.75,62.6
2018,4,5,17,30,123.0,74.0,1.7,14.5,99.0,60.57,48.04
2018,4,5,17,45,88.5,54.5,1.65,14.2,69.5,45.31,33.99
2018,4,5,18,0,54.0,35.0,1.6,13.9,40.0,29.7,18.82
2018,4,5,18,15,32.0,19.5,1.55,13.75,22.0,16.79,0.0
2018,4,5,18,30,10.0,4.0,1.5,13.6,4.0,3.81,0.0
2018,4,5,18,45,5.0,2.0,1.5,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,6,5,45,1.5,5.0,1.1,13.1,5.0,4.77,0.0
2018,4,6,6,0,3.0,10.0,1.1,13.2,10.0,10.65,0.0
2018,4,6,6,15,2.0,23.0,1.2,13.35,23.0,22.37,11.92
2018,4,6,6,30,1.0,36.0,1.3,13.5,36.0,34.49,23.34
2018,4,6,6,45,3.5,49.0,1.35,13.7,49.5,48.71,35.94
2018,4,6,7,0,6.0,62.0,1.4,13.9,63.0,63.02,48.45
2018,4,6,7,15,3.0,47.0,1.45,14.15,47.5,45.69,33.66
2018,4,6,7,30,0.0,32.0,1.5,14.4,32.0,29.7,19.85
2018,4,6,7,45,1.0,61.0,1.55,14.7,61.5,57.47,43.4
2018,4,6,8,0,2.0,90.0,1.6,15.0,91.0,86.06,67.19
2018,4,6,8,15,10.5,123.0,1.65,15.25,128.5,126.03,100.29
2018,4,6,8,30,19.0,156.0,1.7,15.5,166.0,166.59,133.19
2018,4,6,8,45,43.5,202.5,1.8,15.7,228.5,246.24,197.31
2018,4,6,9,0,68.0,249.0,1.9,15.9,291.0,318.0,253.44
2018,4,6,9,15,65.0,272.0,2.0,16.15,314.5,338.84,268.25
2018,4,6,9,30,62.0,295.0,2.1,16.4,338.0,359.05,282.7
2018,4,6,9,45,51.5,285.5,2.15,16.65,322.5,336.45,264.2
2018,4,6,10,0,41.0,276.0,2.2,16.9,307.0,314.38,246.32
2018,4,6,10,15,31.5,273.0,2.3,17.15,297.5,300.42,234.77
2018,4,6,10,30,22.0,270.0,2.4,17.4,288.0,277.87,216.61
2018,4,6,10,45,20.0,258.5,2.45,17.65,275.0,263.71,205.26
2018,4,6,11,0,18.0,247.0,2.5,17.9,262.0,249.82,194.13
2018,4,6,11,15,20.0,257.5,2.55,18.0,274.5,266.46,206.88
2018,4,6,11,30,22.0,268.0,2.6,18.1,287.0,276.43,214.36
2018,4,6,11,45,22.5,287.5,2.65,18.2,307.0,293.42,227.18
2018,4,6,12,0,23.0,307.0,2.7,18.3,327.0,309.85,239.51
2018,4,6,12,15,24.5,313.5,2.75,18.2,335.0,314.28,242.95
2018,4,6,12,30,26.0,320.0,2.8,18.1,343.0,318.37,246.21
2018,4,6,12,45,27.5,325.5,2.8,18.0,349.5,321.16,248.47
2018,4,6,13,0,29.0,331.0,2.8,17.9,356.0,323.58,250.47
2018,4,6,13,15,39.5,332.5,2.8,17.75,365.5,327.86,254.18
2018,4,6,13,30,50.0,334.0,2.8,17.6,375.0,331.05,257.01
2018,4,6,13,45,49.5,324.0,2.75,17.45,363.5,317.14,246.52
2018,4,6,14,0,49.0,314.0,2.7,17.3,352.0,303.3,236.11
2018,4,6,14,15,32.5,276.0,2.7,17.2,301.0,259.01,202.04
2018,4,6,14,30,16.0,238.0,2.7,17.1,250.0,221.94,173.46
2018,4,6,14,45,17.0,226.0,2.65,17.0,238.0,209.98,164.39
2018,4,6,15,0,18.0,214.0,2.6,16.9,226.0,197.93,155.11
2018,4,6,15,15,19.0,202.0,2.6,16.9,214.0,185.77,145.66
2018,4,6,15,30,20.0,190.0,2.6,16.9,202.0,173.48,136.06
2018,4,6,15,45,13.5,150.0,2.55,16.75,157.5,137.17,107.34
2018,4,6,16,0,7.0,110.0,2.5,16.6,113.0,101.42,78.77
2018,4,6,16,15,54.5,113.0,2.45,16.5,135.0,100.52,77.31
2018,4,6,16,30,102.0,116.0,2.4,16.4,157.0,93.15,76.39
2018,4,6,16,45,86.5,98.0,2.35,16.25,129.5,80.1,65.24
2018,4,6,17,0,71.0,80.0,2.3,16.1,102.0,66.62,53.52
2018,4,6,17,15,52.5,56.5,2.15,15.9,71.0,48.45,37.46
2018,4,6,17,30,34.0,33.0,2.0,15.7,40.0,29.35,20.38
2018,4,6,17,45,25.5,26.5,1.85,15.5,31.0,23.74,15.11
2018,4,6,18,0,17.0,20.0,1.7,15.3,22.0,18.82,9.93
2018,4,6,18,15,8.5,11.5,1.6,15.25,12.5,10.81,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.2,3.0,2.86,0.0
2018,4,6,18,45,0.0,1.5,1.45,15.1,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,5,45,37.5,6.0,2.5,14.5,8.0,21.43,0.0
2018,4,7,6,0,75.0,12.0,2.7,14.6,16.0,61.15,0.0
2018,4,7,6,15,57.5,11.5,2.8,14.6,16.5,56.24,39.33
2018,4,7,6,30,40.0,11.0,2.9,14.6,17.0,37.94,26.79
2018,4,7,6,45,20.0,13.0,2.95,14.6,16.0,25.88,16.85
2018,4,7,7,0,0.0,15.0,3.0,14.6,15.0,13.9,6.27
2018,4,7,7,15,0.0,23.0,2.95,14.65,23.0,21.33,12.67
2018,4,7,7,30,0.0,31.0,2.9,14.7,31.0,28.77,19.01
2018,4,7,7,45,0.5,54.5,2.85,14.7,54.5,51.04,37.9
2018,4,7,8,0,1.0,78.0,2.8,14.7,78.0,73.39,56.61
2018,4,7,8,15,34.0,137.5,2.85,15.05,155.5,167.85,135.86
2018,4,7,8,30,67.0,197.0,2.9,15.4,233.0,261.52,211.9
2018,4,7,8,45,178.5,229.5,2.9,15.7,337.0,405.28,327.5
2018,4,7,9,0,290.0,262.0,2.9,16.0,441.0,553.04,440.92
2018,4,7,9,15,460.5,229.0,2.95,16.35,536.5,681.2,538.14
2018,4,7,9,30,631.0,196.0,3.0,16.7,632.0,805.26,629.06
2018,4,7,9,45,739.5,165.5,3.05,17.05,702.0,872.42,673.88
2018,4,7,10,0,848.0,135.0,3.1,17.4,772.0,933.55,713.98
2018,4,7,10,15,819.5,154.0,3.15,17.6,789.5,925.37,706.49
2018,4,7,10,30,791.0,173.0,3.2,17.8,807.0,913.4,697.16
2018,4,7,10,45,599.5,258.0,3.2,17.95,746.0,823.04,630.86
2018,4,7,11,0,408.0,343.0,3.2,18.1,685.0,724.43,555.25
2018,4,7,11,15,422.0,352.5,3.25,18.15,711.5,734.48,562.71
2018,4,7,11,30,436.0,362.0,3.3,18.2,738.0,742.15,567.75
2018,4,7,11,45,586.0,295.0,3.4,18.3,804.0,788.63,604.48
2018,4,7,12,0,736.0,228.0,3.5,18.4,870.0,828.4,635.56
2018,4,7,12,15,661.5,265.0,3.55,18.35,841.0,779.09,598.3
2018,4,7,12,30,587.0,302.0,3.6,18.3,812.0,731.3,562.41
2018,4,7,12,45,732.5,228.5,3.7,18.3,857.5,744.58,575.16
2018,4,7,13,0,878.0,155.0,3.8,18.3,903.0,747.46,579.32
2018,4,7,13,15,857.5,160.0,3.8,18.2,878.0,701.63,544.54
2018,4,7,13,30,837.0,165.0,3.8,18.1,853.0,655.31,509.03
2018,4,7,13,45,813.5,168.0,3.8,18.05,820.0,605.4,470.08
2018,4,7,14,0,790.0,171.0,3.8,18.0,787.0,552.63,428.24
2018,4,7,14,15,760.5,171.5,3.85,17.85,744.0,498.25,384.54
2018,4,7,14,30,731.0,172.0,3.9,17.7,701.0,445.54,341.16
2018,4,7,14,45,733.0,158.5,3.9,17.6,664.5,394.89,298.01
2018,4,7,15,0,735.0,145.0,3.9,17.5,628.0,343.46,253.16
2018,4,7,15,15,736.5,133.5,3.9,17.5,589.5,292.85,208.15
2018,4,7,15,30,738.0,122.0,3.9,17.5,551.0,241.75,162.82
2018,4,7,15,45,743.5,115.0,3.9,17.05,515.5,194.4,122.1
2018,4,7,16,0,749.0,108.0,3.9,16.6,480.0,146.31,85.04
2018,4,7,16,15,712.0,103.0,3.8,16.25,425.5,97.31,57.5
2018,4,7,16,30,675.0,98.0,3.7,15.9,371.0,64.44,51.41
2018,4,7,16,45,629.0,91.5,3.6,15.55,317.5,62.64,50.06
2018,4,7,17,0,583.0,85.0,3.5,15.2,264.0,60.77,48.55
2018,4,7,17,15,509.0,77.0,3.35,14.7,211.0,57.45,45.63
2018,4,7,17,30,435.0,69.0,3.2,14.2,158.0,51.85,40.47
2018,4,7,17,45,324.0,56.0,3.0,13.65,111.5,43.04,32.17
2018,4,7,18,0,213.0,43.0,2.8,13.1,65.0,33.87,22.75
2018,4,7,18,15,116.5,25.5,2.85,12.85,36.5,20.48,0.0
2018,4,7,18,30,20.0,8.0,2.9,12.6,8.0,7.63,0.0
2018,4,7,18,45,10.0,4.0,2.95,12.35,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,8,5,45,52.5,12.0,3.45,9.8,15.0,33.61,0.0
2018,4,8,6,0,105.0,24.0,3.6,10.0,30.0,90.64,0.0
2018,4,8,6,15,227.0,40.0,3.75,10.35,70.0,195.34,152.85
2018,4,8,6,30,349.0,56.0,3.9,10.7,110.0,290.43,240.53
2018,4,8,6,45,438.5,66.0,4.1,11.05,161.0,370.15,311.68
2018,4,8,7,0,528.0,76.0,4.3,11.4,212.0,457.98,387.29
2018,4,8,7,15,587.0,83.0,4.35,11.8,266.5,526.95,444.54
2018,4,8,7,30,646.0,90.0,4.4,12.2,321.0,598.32,501.62
2018,4,8,7,45,687.5,95.0,4.45,12.65,375.5,656.13,545.1
2018,4,8,8,0,729.0,100.0,4.5,13.1,430.0,714.32,587.4
2018,4,8,8,15,758.5,104.0,4.4,13.5,482.5,761.54,619.62
2018,4,8,8,30,788.0,108.0,4.3,13.9,535.0,803.5,647.16
2018,4,8,8,45,810.0,111.0,4.25,14.3,583.5,841.0,671.21
2018,4,8,9,0,832.0,114.0,4.2,14.7,632.0,876.4,693.52
2018,4,8,9,15,850.0,115.0,4.1,15.05,675.5,903.62,709.64
2018,4,8,9,30,868.0,116.0,4.0,15.4,719.0,928.15,723.76
2018,4,8,9,45,883.0,116.5,3.9,15.75,757.0,939.11,728.28
2018,4,8,10,0,898.0,117.0,3.8,16.1,795.0,954.59,736.12
2018,4,8,10,15,906.0,118.5,3.75,16.35,825.0,961.54,738.65
2018,4,8,10,30,914.0,120.0,3.7,16.6,855.0,965.14,739.06
2018,4,8,10,45,920.0,121.0,3.7,16.9,878.0,963.01,735.88
2018,4,8,11,0,926.0,122.0,3.7,17.2,901.0,957.48,730.56
2018,4,8,11,15,928.0,123.0,3.7,17.4,915.0,945.01,720.91
2018,4,8,11,30,930.0,124.0,3.7,17.6,929.0,929.26,709.19
2018,4,8,11,45,930.5,124.5,3.75,17.8,934.5,908.56,694.47
2018,4,8,12,0,931.0,125.0,3.8,18.0,940.0,884.82,677.71
2018,4,8,12,15,931.5,124.0,3.8,18.1,938.0,856.74,657.95
2018,4,8,12,30,932.0,123.0,3.8,18.2,936.0,825.88,636.24
2018,4,8,12,45,930.0,122.0,3.85,18.3,925.5,790.54,611.53
2018,4,8,13,0,928.0,121.0,3.9,18.4,915.0,752.83,584.3
2018,4,8,13,15,923.0,121.0,3.9,18.4,896.5,711.84,553.16
2018,4,8,13,30,918.0,121.0,3.9,18.4,878.0,669.03,520.03
2018,4,8,13,45,910.5,119.5,3.9,18.4,851.0,621.87,482.94
2018,4,8,14,0,903.0,118.0,3.9,18.4,824.0,573.51,444.03
2018,4,8,14,15,892.5,117.0,3.9,18.35,790.5,523.16,402.66
2018,4,8,14,30,882.0,116.0,3.9,18.3,757.0,472.3,359.78
2018,4,8,14,45,868.0,113.5,3.85,18.2,716.0,413.65,309.94
2018,4,8,15,0,854.0,111.0,3.8,18.1,675.0,359.88,262.82
2018,4,8,15,15,836.0,108.5,3.8,18.1,629.5,305.71,214.88
2018,4,8,15,30,818.0,106.0,3.8,18.1,584.0,252.86,168.36
2018,4,8,15,45,793.0,102.5,3.8,17.75,533.5,199.66,123.91
2018,4,8,16,0,768.0,99.0,3.8,17.4,483.0,149.02,85.94
2018,4,8,16,15,732.0,95.0,3.65,17.0,429.0,94.05,53.26
2018,4,8,16,30,696.0,91.0,3.5,16.6,375.0,58.97,46.46
2018,4,8,16,45,647.5,85.5,3.35,16.25,320.0,57.69,45.55
2018,4,8,17,0,599.0,80.0,3.2,15.9,265.0,56.37,44.52
2018,4,8,17,15,528.0,72.0,3.05,15.15,212.0,52.81,41.45
2018,4,8,17,30,457.0,64.0,2.9,14.4,159.0,49.13,38.06
2018,4,8,17,45,349.0,52.5,2.7,13.7,112.5,40.19,29.71
2018,4,8,18,0,241.0,41.0,2.5,13.0,66.0,32.16,21.49
2018,4,8,18,15,135.0,24.5,2.5,12.7,37.0,19.58,0.0
2018,4,8,18,30,29.0,8.0,2.5,12.4,8.0,7.63,0.0
2018,4,8,18,45,14.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,5,45,16.5,10.0,1.95,10.2,11.0,16.56,0.0
2018,4,9,6,0,33.0,20.0,2.0,10.7,22.0,43.41,6.78
2018,4,9,6,15,47.5,37.0,2.1,11.45,43.0,77.04,57.57
2018,4,9,6,30,62.0,54.0,2.2,12.2,64.0,105.43,84.13
2018,4,9,6,45,42.0,73.0,2.35,12.9,81.0,107.39,86.6
2018,4,9,7,0,22.0,92.0,2.5,13.6,98.0,115.77,93.55
2018,4,9,7,15,56.0,118.0,2.4,14.25,137.5,168.64,138.56
2018,4,9,7,30,90.0,144.0,2.3,14.9,177.0,223.24,183.83
2018,4,9,7,45,164.5,165.5,2.2,15.5,236.5,316.23,259.79
2018,4,9,8,0,239.0,187.0,2.1,16.1,296.0,414.84,337.17
2018,4,9,8,15,309.5,198.0,2.05,16.75,356.5,488.27,392.75
2018,4,9,8,30,380.0,209.0,2.0,17.4,417.0,564.47,448.7
2018,4,9,8,45,454.5,206.0,1.9,18.05,476.0,644.02,505.03
2018,4,9,9,0,529.0,203.0,1.8,18.7,535.0,711.46,550.99
2018,4,9,9,15,589.0,198.5,1.75,19.3,591.0,769.67,589.27
2018,4,9,9,30,649.0,194.0,1.7,19.9,647.0,823.1,623.18
2018,4,9,9,45,647.0,207.5,1.6,20.5,679.0,837.35,628.43
2018,4,9,10,0,645.0,221.0,1.5,21.1,711.0,848.7,631.83
2018,4,9,10,15,764.0,178.5,1.4,21.6,780.5,909.48,668.75
2018,4,9,10,30,883.0,136.0,1.3,22.1,850.0,962.94,698.8
2018,4,9,10,45,891.0,136.0,1.25,22.6,873.0,954.33,689.7
2018,4,9,11,0,899.0,136.0,1.2,23.1,896.0,949.61,684.05
2018,4,9,11,15,903.0,136.0,1.2,23.35,910.0,938.03,675.6
2018,4,9,11,30,907.0,136.0,1.2,23.6,924.0,923.23,665.32
2018,4,9,11,45,909.5,135.5,1.25,23.9,930.0,903.52,652.66
2018,4,9,12,0,912.0,135.0,1.3,24.2,936.0,880.78,638.11
2018,4,9,12,15,894.5,143.5,1.35,24.35,928.0,847.53,617.1
2018,4,9,12,30,877.0,152.0,1.4,24.5,920.0,815.05,596.52
2018,4,9,12,45,903.5,135.5,1.4,24.65,918.5,785.43,577.14
2018,4,9,13,0,930.0,119.0,1.4,24.8,917.0,754.44,556.26
2018,4,9,13,15,890.5,133.0,1.4,24.85,884.5,703.14,519.78
2018,4,9,13,30,851.0,147.0,1.4,24.9,852.0,651.54,482.61
2018,4,9,13,45,648.5,226.0,1.4,24.9,753.5,562.91,417.48
2018,4,9,14,0,446.0,305.0,1.4,24.9,655.0,490.58,363.73
2018,4,9,14,15,429.5,295.5,1.4,24.8,621.0,448.81,332.89
2018,4,9,14,30,413.0,286.0,1.4,24.7,587.0,408.24,302.1
2018,4,9,14,45,430.5,264.5,1.4,24.6,563.5,372.15,273.64
2018,4,9,15,0,448.0,243.0,1.4,24.5,540.0,334.23,242.9
2018,4,9,15,15,501.5,209.5,1.4,24.5,521.0,294.85,209.17
2018,4,9,15,30,555.0,176.0,1.4,24.5,502.0,250.11,170.46
2018,4,9,15,45,353.0,191.0,1.35,24.15,392.0,203.0,140.89
2018,4,9,16,0,151.0,206.0,1.3,23.8,282.0,176.69,129.83
2018,4,9,16,15,116.0,183.0,1.25,23.15,237.5,146.49,109.8
2018,4,9,16,30,81.0,160.0,1.2,22.5,193.0,129.19,104.7
2018,4,9,16,45,59.5,127.0,1.15,21.85,149.5,105.67,85.41
2018,4,9,17,0,38.0,94.0,1.1,21.2,106.0,80.99,64.71
2018,4,9,17,15,48.5,69.5,1.15,20.4,81.5,61.55,48.12
2018,4,9,17,30,59.0,45.0,1.2,19.6,57.0,39.18,28.61
2018,4,9,17,45,35.0,32.0,1.2,18.8,38.5,28.34,18.91
2018,4,9,18,0,11.0,19.0,1.2,18.0,20.0,17.87,9.28
2018,4,9,18,15,8.5,12.5,1.2,17.7,13.0,11.75,0.0
2018,4,9,18,30,6.0,6.0,1.2,17.4,6.0,5.72,0.0
2018,4,9,18,45,3.0,3.0,1.2,17.05,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.2,13.9,14.0,29.41,0.0
2018,4,10,6,0,86.0,23.0,1.2,14.1,28.0,80.62,29.44
2018,4,10,6,15,144.5,40.0,1.35,14.5,59.0,141.51,109.59
2018,4,10,6,30,203.0,57.0,1.5,14.9,90.0,199.4,161.9
2018,4,10,6,45,260.5,73.5,1.7,15.3,132.5,272.8,224.83
2018,4,10,7,0,318.0,90.0,1.9,15.7,175.0,339.16,280.55
2018,4,10,7,15,326.5,110.0,1.95,16.05,214.0,379.73,313.05
2018,4,10,7,30,335.0,130.0,2.0,16.4,253.0,406.56,333.88
2018,4,10,7,45,365.0,147.5,2.05,16.75,300.0,472.31,384.12
2018,4,10,8,0,395.0,165.0,2.1,17.1,347.0,525.48,423.4
2018,4,10,8,15,415.0,181.5,2.1,17.45,392.0,569.49,454.58
2018,4,10,8,30,435.0,198.0,2.1,17.8,437.0,612.86,484.64
2018,4,10,8,45,423.0,221.5,2.05,18.2,470.5,635.43,497.81
2018,4,10,9,0,411.0,245.0,2.0,18.6,504.0,655.43,509.06
2018,4,10,9,15,422.0,259.5,2.05,18.9,541.0,683.84,527.7
2018,4,10,9,30,433.0,274.0,2.1,19.2,578.0,710.57,544.92
2018,4,10,9,45,452.0,283.0,2.1,19.5,614.5,736.97,561.77
2018,4,10,10,0,471.0,292.0,2.1,19.8,651.0,761.55,577.2
2018,4,10,10,15,533.0,280.5,2.15,19.95,701.5,802.3,605.7
2018,4,10,10,30,595.0,269.0,2.2,20.1,752.0,840.84,632.24
2018,4,10,10,45,611.5,272.5,2.25,20.3,780.5,852.61,639.14
2018,4,10,11,0,628.0,276.0,2.3,20.5,809.0,859.48,643.07
2018,4,10,11,15,633.0,278.5,2.4,20.55,823.0,852.29,638.2
2018,4,10,11,30,638.0,281.0,2.5,20.6,837.0,842.5,631.68
2018,4,10,11,45,691.5,252.5,2.55,20.65,859.0,841.96,632.56
2018,4,10,12,0,745.0,224.0,2.6,20.7,881.0,836.88,630.16
2018,4,10,12,15,801.5,188.5,2.65,20.7,894.0,821.31,620.44
2018,4,10,12,30,858.0,153.0,2.7,20.7,907.0,803.39,608.62
2018,4,10,12,45,877.0,140.5,2.75,20.75,903.5,772.49,587.68
2018,4,10,13,0,896.0,128.0,2.8,20.8,900.0,740.88,565.42
2018,4,10,13,15,892.5,126.5,2.8,20.75,881.5,700.69,535.76
2018,4,10,13,30,889.0,125.0,2.8,20.7,863.0,658.68,504.18
2018,4,10,13,45,828.5,147.5,2.85,20.65,819.0,601.24,460.31
2018,4,10,14,0,768.0,170.0,2.9,20.6,775.0,545.43,416.96
2018,4,10,14,15,609.5,224.5,2.95,20.4,692.0,476.18,363.09
2018,4,10,14,30,451.0,279.0,3.0,20.2,609.0,419.72,319.19
2018,4,10,14,45,458.0,259.5,3.0,20.05,579.5,379.49,286.58
2018,4,10,15,0,465.0,240.0,3.0,19.9,550.0,338.43,252.46
2018,4,10,15,15,470.0,218.5,3.0,19.9,513.5,294.51,215.42
2018,4,10,15,30,475.0,197.0,3.0,19.9,477.0,250.15,177.83
2018,4,10,15,45,345.5,205.0,3.05,19.2,399.5,212.81,152.59
2018,4,10,16,0,216.0,213.0,3.1,18.5,322.0,188.81,140.16
2018,4,10,16,15,236.5,186.0,3.05,18.05,293.5,147.35,109.52
2018,4,10,16,30,257.0,159.0,3.0,17.6,265.0,114.57,94.47
2018,4,10,16,45,265.5,136.5,3.0,17.15,232.5,100.65,82.87
2018,4,10,17,0,274.0,114.0,3.0,16.7,200.0,86.04,70.41
2018,4,10,17,15,263.5,93.5,2.95,16.2,163.5,72.07,58.25
2018,4,10,17,30,253.0,73.0,2.9,15.7,127.0,54.33,42.46
2018,4,10,17,45,203.0,56.0,2.8,15.25,91.5,44.86,33.66
2018,4,10,18,0,153.0,39.0,2.7,14.8,56.0,31.78,21.26
2018,4,10,18,15,89.0,23.5,2.7,14.6,32.0,19.44,1.74
2018,4,10,18,30,25.0,8.0,2.7,14.4,8.0,7.63,0.0
2018,4,10,18,45,12.5,4.0,2.7,14.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.85,9.3,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,3.15,9.85,18.0,40.82,0.0
2018,4,11,6,0,123.0,26.0,3.3,10.1,34.0,112.82,56.47
2018,4,11,6,15,196.0,40.0,3.3,10.45,67.0,179.4,143.39
2018,4,11,6,30,269.0,54.0,3.3,10.8,100.0,244.5,203.39
2018,4,11,6,45,254.5,75.5,3.25,11.15,131.0,260.39,219.4
2018,4,11,7,0,240.0,97.0,3.2,11.5,162.0,285.72,241.4
2018,4,11,7,15,399.0,101.5,3.1,11.85,237.5,420.4,354.54
2018,4,11,7,30,558.0,106.0,3.0,12.2,313.0,559.0,465.85
2018,4,11,7,45,653.5,104.5,2.95,12.6,382.5,648.28,533.58
2018,4,11,8,0,749.0,103.0,2.9,13.0,452.0,740.87,600.27
2018,4,11,8,15,731.0,115.5,2.65,13.35,487.5,759.91,609.43
2018,4,11,8,30,713.0,128.0,2.4,13.7,523.0,775.3,616.13
2018,4,11,8,45,683.0,147.0,2.15,14.1,551.5,784.11,617.72
2018,4,11,9,0,653.0,166.0,1.9,14.5,580.0,788.7,616.19
2018,4,11,9,15,653.0,180.5,1.7,14.9,618.0,811.48,627.81
2018,4,11,9,30,653.0,195.0,1.5,15.3,656.0,831.42,636.84
2018,4,11,9,45,628.0,218.5,1.3,15.75,680.0,834.88,633.56
2018,4,11,10,0,603.0,242.0,1.1,16.2,704.0,834.81,627.59
2018,4,11,10,15,653.0,232.0,1.35,16.6,749.5,867.11,651.85
2018,4,11,10,30,703.0,222.0,1.6,17.0,795.0,896.48,673.05
2018,4,11,10,45,616.5,268.5,1.85,17.45,780.5,854.75,643.36
2018,4,11,11,0,530.0,315.0,2.1,17.9,766.0,810.3,611.43
2018,4,11,11,15,429.0,363.0,2.45,17.9,732.0,754.71,572.29
2018,4,11,11,30,328.0,411.0,2.8,17.9,698.0,694.65,528.86
2018,4,11,11,45,355.5,399.0,3.15,17.95,712.0,693.37,530.23
2018,4,11,12,0,383.0,387.0,3.5,18.0,726.0,690.01,529.46
2018,4,11,12,15,492.0,346.5,3.65,17.7,781.0,725.37,558.29
2018,4,11,12,30,601.0,306.0,3.8,17.4,836.0,750.67,579.33
2018,4,11,12,45,512.5,336.0,4.0,17.15,784.0,687.04,531.96
2018,4,11,13,0,424.0,366.0,4.2,16.9,732.0,627.13,487.08
2018,4,11,13,15,492.0,330.0,4.25,16.6,746.5,618.08,482.08
2018,4,11,13,30,560.0,294.0,4.3,16.3,761.0,603.23,471.9
2018,4,11,13,45,523.0,296.5,4.35,16.0,722.0,554.75,434.58
2018,4,11,14,0,486.0,299.0,4.4,15.7,683.0,508.53,398.53
2018,4,11,14,15,529.0,267.0,4.35,15.45,669.0,474.94,371.52
2018,4,11,14,30,572.0,235.0,4.3,15.2,655.0,437.08,339.97
2018,4,11,14,45,464.5,254.5,4.25,14.95,584.0,379.02,293.16
2018,4,11,15,0,357.0,274.0,4.2,14.7,513.0,336.62,259.41
2018,4,11,15,15,420.0,233.0,4.2,14.7,495.5,293.24,221.05
2018,4,11,15,30,483.0,192.0,4.2,14.7,478.0,249.28,181.01
2018,4,11,15,45,564.5,160.5,4.15,14.35,467.5,209.3,143.49
2018,4,11,16,0,646.0,129.0,4.1,14.0,457.0,158.99,99.85
2018,4,11,16,15,520.5,135.5,3.95,13.7,381.5,120.42,80.21
2018,4,11,16,30,395.0,142.0,3.8,13.4,306.0,95.91,79.69
2018,4,11,16,45,324.5,126.5,3.7,13.15,249.0,94.13,78.44
2018,4,11,17,0,254.0,111.0,3.6,12.9,192.0,83.9,69.58
2018,4,11,17,15,151.0,91.5,3.35,12.55,137.0,70.38,57.6
2018,4,11,17,30,48.0,72.0,3.1,12.2,82.0,62.08,50.0
2018,4,11,17,45,39.0,53.5,2.85,11.85,60.0,46.8,35.9
2018,4,11,18,0,30.0,35.0,2.6,11.5,38.0,31.25,21.24
2018,4,11,18,15,19.0,21.0,2.6,11.4,22.5,18.95,3.33
2018,4,11,18,30,8.0,7.0,2.6,11.3,7.0,6.67,0.0
2018,4,11,18,45,4.0,3.5,2.6,11.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.65,7.5,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,4,12,5,45,22.5,13.5,2.95,8.1,15.0,22.68,0.0
2018,4,12,6,0,42.0,25.0,3.1,8.4,28.0,56.51,30.16
2018,4,12,6,15,82.0,43.5,3.4,8.7,55.5,104.16,82.26
2018,4,12,6,30,122.0,62.0,3.7,9.0,83.0,160.66,133.31
2018,4,12,6,45,221.0,78.5,4.0,9.35,133.0,244.38,207.63
2018,4,12,7,0,320.0,95.0,4.3,9.7,183.0,348.6,297.63
2018,4,12,7,15,401.0,104.0,4.4,10.0,238.5,426.11,363.29
2018,4,12,7,30,482.0,113.0,4.5,10.3,294.0,508.71,431.32
2018,4,12,7,45,517.0,126.0,4.6,10.6,346.0,565.21,475.84
2018,4,12,8,0,552.0,139.0,4.7,10.9,398.0,622.24,519.8
2018,4,12,8,15,563.5,151.0,4.75,11.15,441.0,658.8,546.49
2018,4,12,8,30,575.0,163.0,4.8,11.4,484.0,693.91,571.7
2018,4,12,8,45,555.0,180.0,4.8,11.7,511.5,705.72,577.74
2018,4,12,9,0,535.0,197.0,4.8,12.0,539.0,714.4,581.48
2018,4,12,9,15,529.0,209.0,4.8,12.25,565.5,727.14,588.85
2018,4,12,9,30,523.0,221.0,4.8,12.5,592.0,737.49,594.41
2018,4,12,9,45,645.5,197.5,4.85,12.75,678.5,830.61,664.58
2018,4,12,10,0,768.0,174.0,4.9,13.0,765.0,917.5,726.1
2018,4,12,10,15,605.0,244.5,4.9,13.2,721.0,837.04,663.6
2018,4,12,10,30,442.0,315.0,4.9,13.4,677.0,750.23,593.89
2018,4,12,10,45,372.5,350.5,4.85,13.55,661.0,705.62,557.84
2018,4,12,11,0,303.0,386.0,4.8,13.7,645.0,669.98,528.01
2018,4,12,11,15,459.5,331.0,4.8,13.85,731.0,751.63,592.43
2018,4,12,11,30,616.0,276.0,4.8,14.0,817.0,821.43,646.33
2018,4,12,11,45,666.0,256.5,4.8,14.15,845.0,827.07,650.34
2018,4,12,12,0,716.0,237.0,4.8,14.3,873.0,828.44,651.53
2018,4,12,12,15,795.5,200.5,4.9,14.35,905.5,830.97,655.03
2018,4,12,12,30,875.0,164.0,5.0,14.4,938.0,830.27,655.07
2018,4,12,12,45,847.5,176.0,5.05,14.5,918.5,788.51,623.85
2018,4,12,13,0,820.0,188.0,5.1,14.6,899.0,746.09,590.97
2018,4,12,13,15,829.0,179.5,5.2,14.55,885.5,709.32,563.09
2018,4,12,13,30,838.0,171.0,5.3,14.5,872.0,670.07,532.58
2018,4,12,13,45,823.5,171.5,5.35,14.45,842.5,622.8,494.75
2018,4,12,14,0,809.0,172.0,5.4,14.4,813.0,575.25,455.87
2018,4,12,14,15,789.5,170.5,5.45,14.3,775.0,519.59,410.0
2018,4,12,14,30,770.0,169.0,5.5,14.2,737.0,467.88,366.14
2018,4,12,14,45,730.5,170.0,5.55,14.1,686.0,411.59,318.02
2018,4,12,15,0,691.0,171.0,5.6,14.0,635.0,358.58,271.97
2018,4,12,15,15,707.5,157.5,5.6,14.0,604.5,312.74,229.81
2018,4,12,15,30,724.0,144.0,5.6,14.0,574.0,264.87,185.77
2018,4,12,15,45,709.0,136.0,5.6,13.6,528.0,214.21,142.1
2018,4,12,16,0,694.0,128.0,5.6,13.2,482.0,165.13,103.22
2018,4,12,16,15,664.0,120.0,5.5,12.9,429.5,116.98,72.64
2018,4,12,16,30,634.0,112.0,5.4,12.6,377.0,74.29,60.8
2018,4,12,16,45,582.0,104.0,5.3,12.3,321.5,71.77,58.84
2018,4,12,17,0,530.0,96.0,5.2,12.0,266.0,69.1,56.63
2018,4,12,17,15,475.5,85.0,4.95,11.6,216.0,61.91,50.24
2018,4,12,17,30,421.0,74.0,4.7,11.2,166.0,55.25,44.11
2018,4,12,17,45,326.0,60.5,4.4,10.85,120.0,46.21,35.55
2018,4,12,18,0,231.0,47.0,4.1,10.5,74.0,36.78,26.19
2018,4,12,18,15,130.5,28.5,3.9,10.2,42.5,22.69,6.76
2018,4,12,18,30,30.0,10.0,3.7,9.9,11.0,9.53,0.0
2018,4,12,18,45,15.0,5.0,3.45,9.6,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.3,6.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.5,6.9,2.0,0.0,0.0
2018,4,13,5,45,80.5,17.0,2.65,7.35,23.0,51.59,0.0
2018,4,13,6,0,156.0,32.0,2.8,7.8,44.0,141.52,91.47
2018,4,13,6,15,273.0,46.5,2.95,8.4,87.0,230.31,188.01
2018,4,13,6,30,390.0,61.0,3.1,9.0,130.0,325.33,273.14
2018,4,13,6,45,472.5,69.0,3.2,9.6,181.5,403.21,341.39
2018,4,13,7,0,555.0,77.0,3.3,10.2,233.0,486.69,411.64
2018,4,13,7,15,608.5,84.0,3.45,10.85,287.5,553.36,465.58
2018,4,13,7,30,662.0,91.0,3.6,11.5,342.0,622.09,518.87
2018,4,13,7,45,700.0,96.0,3.75,12.1,396.5,678.07,559.76
2018,4,13,8,0,738.0,101.0,3.9,12.7,451.0,734.21,599.74
2018,4,13,8,15,764.5,105.0,3.9,13.2,502.5,779.34,630.2
2018,4,13,8,30,791.0,109.0,3.9,13.7,554.0,819.2,656.22
2018,4,13,8,45,810.5,112.5,3.85,14.2,601.5,855.12,678.74
2018,4,13,9,0,830.0,116.0,3.8,14.7,649.0,888.85,699.37
2018,4,13,9,15,849.0,117.0,3.75,15.1,693.0,916.86,715.98
2018,4,13,9,30,868.0,118.0,3.7,15.5,737.0,942.22,730.62
2018,4,13,9,45,884.0,117.5,3.65,15.9,775.0,952.7,734.86
2018,4,13,10,0,900.0,117.0,3.6,16.3,813.0,967.93,742.61
2018,4,13,10,15,906.0,119.0,3.55,16.65,842.0,973.38,743.78
2018,4,13,10,30,912.0,121.0,3.5,17.0,871.0,975.48,742.87
2018,4,13,10,45,915.5,123.5,3.45,17.35,893.0,972.41,738.6
2018,4,13,11,0,919.0,126.0,3.4,17.7,915.0,965.95,732.22
2018,4,13,11,15,921.5,128.0,3.4,17.95,929.5,954.75,723.42
2018,4,13,11,30,924.0,130.0,3.4,18.2,944.0,940.26,712.55
2018,4,13,11,45,924.5,131.0,3.4,18.45,950.0,919.89,697.79
2018,4,13,12,0,925.0,132.0,3.4,18.7,956.0,896.52,681.09
2018,4,13,12,15,924.0,132.0,3.4,18.85,953.5,868.12,661.24
2018,4,13,12,30,923.0,132.0,3.4,19.0,951.0,837.05,639.56
2018,4,13,12,45,920.5,131.5,3.45,19.1,940.0,801.89,615.34
2018,4,13,13,0,918.0,131.0,3.5,19.2,929.0,764.46,588.88
2018,4,13,13,15,906.0,133.5,3.5,19.25,907.5,721.23,556.41
