Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,0,752.0,109.0,1.6,14.9,533.0,796.8,621.97
2018,5,13,8,15,773.5,111.5,1.6,15.3,581.0,836.59,646.1
2018,5,13,8,30,795.0,114.0,1.6,15.7,629.0,874.81,669.12
2018,5,13,8,45,812.0,116.5,1.6,16.1,674.0,907.02,687.76
2018,5,13,9,0,829.0,119.0,1.6,16.5,719.0,937.02,704.78
2018,5,13,9,15,847.0,117.5,1.65,16.9,759.5,952.66,712.89
2018,5,13,9,30,865.0,116.0,1.7,17.3,800.0,974.29,725.19
2018,5,13,9,45,881.5,113.5,1.7,17.7,835.5,990.71,733.34
2018,5,13,10,0,898.0,111.0,1.7,18.1,871.0,1004.27,739.73
2018,5,13,10,15,904.5,112.0,1.8,18.5,898.0,1008.72,741.77
2018,5,13,10,30,911.0,113.0,1.9,18.9,925.0,1009.95,741.91
2018,5,13,10,45,916.0,113.0,1.95,19.25,945.0,1005.48,737.98
2018,5,13,11,0,921.0,113.0,2.0,19.6,965.0,997.79,732.15
2018,5,13,11,15,924.0,113.5,2.05,19.85,977.5,985.53,723.75
2018,5,13,11,30,927.0,114.0,2.1,20.1,990.0,970.15,713.45
2018,5,13,11,45,928.0,114.0,2.15,20.3,994.5,949.46,699.88
2018,5,13,12,0,929.0,114.0,2.2,20.5,999.0,925.93,684.5
2018,5,13,12,15,921.0,118.5,2.25,20.65,993.5,896.18,665.1
2018,5,13,12,30,913.0,123.0,2.3,20.8,988.0,864.21,644.16
2018,5,13,12,45,900.5,129.5,2.35,20.9,974.0,828.45,620.64
2018,5,13,13,0,888.0,136.0,2.4,21.0,960.0,791.12,595.86
2018,5,13,13,15,883.0,135.0,2.45,21.0,941.0,751.38,569.26
2018,5,13,13,30,878.0,134.0,2.5,21.0,922.0,710.09,539.57
2018,5,13,13,45,872.0,132.5,2.55,21.0,896.0,666.37,507.44
2018,5,13,14,0,866.0,131.0,2.6,21.0,870.0,621.52,473.67
2018,5,13,14,15,857.0,129.0,2.65,20.9,837.5,573.71,436.98
2018,5,13,14,30,848.0,127.0,2.7,20.8,805.0,525.42,398.87
2018,5,13,14,45,836.0,125.0,2.7,20.65,766.5,470.88,355.04
2018,5,13,15,0,824.0,123.0,2.7,20.5,728.0,420.74,313.28
2018,5,13,15,15,809.0,120.5,2.7,20.5,684.5,369.7,269.72
2018,5,13,15,30,794.0,118.0,2.7,20.5,641.0,319.71,226.32
2018,5,13,15,45,773.5,114.5,2.7,20.1,593.0,268.88,182.66
2018,5,13,16,0,753.0,111.0,2.7,19.7,545.0,220.09,141.46
2018,5,13,16,15,726.5,107.0,2.7,19.4,494.5,166.44,99.06
2018,5,13,16,30,700.0,103.0,2.7,19.1,444.0,121.28,68.53
2018,5,13,16,45,664.5,98.0,2.65,18.8,392.0,78.28,48.82
2018,5,13,17,0,629.0,93.0,2.6,18.5,340.0,61.19,48.08
2018,5,13,17,15,581.5,86.0,2.55,18.0,288.5,58.84,46.26
2018,5,13,17,30,534.0,79.0,2.5,17.5,237.0,56.32,44.19
2018,5,13,17,45,465.5,70.0,2.45,17.05,188.0,51.83,40.22
2018,5,13,18,0,397.0,61.0,2.4,16.6,139.0,45.83,34.71
2018,5,13,18,15,299.0,49.0,2.25,16.0,98.0,37.59,27.02
2018,5,13,18,30,201.0,37.0,2.1,15.4,57.0,29.02,18.19
2018,5,13,18,45,112.0,22.0,2.0,14.85,32.0,17.56,0.0
2018,5,13,19,0,23.0,7.0,1.9,14.3,7.0,6.67,0.0
2018,5,13,19,15,11.5,3.5,1.85,14.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,14,4,45,8.0,2.0,1.55,11.65,2.0,0.0,0.0
2018,5,14,5,0,16.0,4.0,1.5,11.7,4.0,0.0,0.0
2018,5,14,5,15,104.5,18.5,1.45,11.9,27.0,62.26,0.0
2018,5,14,5,30,193.0,33.0,1.4,12.1,50.0,160.15,113.86
2018,5,14,5,45,295.5,45.0,1.3,12.25,90.0,234.47,188.6
2018,5,14,6,0,398.0,57.0,1.2,12.4,130.0,320.84,263.82
2018,5,14,6,15,360.5,69.5,1.1,12.75,152.0,327.34,271.38
2018,5,14,6,30,323.0,82.0,1.0,13.1,174.0,331.92,275.71
2018,5,14,6,45,308.5,104.0,0.85,13.45,206.0,360.77,297.86
2018,5,14,7,0,294.0,126.0,0.7,13.8,238.0,373.22,305.99
2018,5,14,7,15,312.0,144.0,0.65,14.3,278.5,417.22,338.7
2018,5,14,7,30,330.0,162.0,0.6,14.8,319.0,461.43,370.18
2018,5,14,7,45,400.5,170.0,0.55,15.35,382.0,552.72,436.08
2018,5,14,8,0,471.0,178.0,0.5,15.9,445.0,632.42,490.69
2018,5,14,8,15,631.0,146.0,0.55,16.5,536.5,755.06,575.13
2018,5,14,8,30,791.0,114.0,0.6,17.1,628.0,871.98,649.48
2018,5,14,8,45,814.5,113.5,0.7,17.65,674.5,906.73,669.22
2018,5,14,9,0,838.0,113.0,0.8,18.2,721.0,939.5,688.8
2018,5,14,9,15,851.0,114.5,0.95,18.7,760.5,954.03,697.72
2018,5,14,9,30,864.0,116.0,1.1,19.2,800.0,974.16,710.47
2018,5,14,9,45,874.5,116.5,1.25,19.65,834.0,987.95,719.18
2018,5,14,10,0,885.0,117.0,1.4,20.1,868.0,998.79,726.08
2018,5,14,10,15,891.0,118.5,1.5,20.4,894.5,1003.19,728.55
2018,5,14,10,30,897.0,120.0,1.6,20.7,921.0,1004.42,729.15
2018,5,14,10,45,901.5,121.0,1.7,21.05,941.0,1000.48,726.41
2018,5,14,11,0,906.0,122.0,1.8,21.4,961.0,993.37,721.75
2018,5,14,11,15,908.5,122.5,1.9,21.6,973.0,980.72,714.02
2018,5,14,11,30,911.0,123.0,2.0,21.8,985.0,965.03,704.38
2018,5,14,11,45,912.0,123.0,2.05,22.0,989.5,944.56,691.08
2018,5,14,12,0,913.0,123.0,2.1,22.2,994.0,921.32,676.03
2018,5,14,12,15,911.0,123.5,2.2,22.25,990.0,893.31,658.67
2018,5,14,12,30,909.0,124.0,2.3,22.3,986.0,862.92,639.58
2018,5,14,12,45,905.0,124.5,2.4,22.35,974.5,828.69,617.71
2018,5,14,13,0,901.0,125.0,2.5,22.4,963.0,792.48,594.23
2018,5,14,13,15,897.5,124.0,2.6,22.3,944.5,753.48,568.87
2018,5,14,13,30,894.0,123.0,2.7,22.2,926.0,712.77,540.39
2018,5,14,13,45,888.0,121.5,2.8,22.15,900.0,668.52,508.21
2018,5,14,14,0,882.0,120.0,2.9,22.1,874.0,623.12,474.28
2018,5,14,14,15,873.5,118.5,2.95,21.9,841.5,575.4,437.76
2018,5,14,14,30,865.0,117.0,3.0,21.7,809.0,527.12,399.74
2018,5,14,14,45,854.0,115.0,3.05,21.55,771.0,476.99,359.13
2018,5,14,15,0,843.0,113.0,3.1,21.4,733.0,426.95,317.45
2018,5,14,15,15,828.5,110.5,3.1,21.4,689.5,369.76,269.19
2018,5,14,15,30,814.0,108.0,3.1,21.4,646.0,318.98,225.05
2018,5,14,15,45,796.0,104.5,3.2,20.85,598.5,267.74,180.98
2018,5,14,16,0,778.0,101.0,3.3,20.3,551.0,218.25,138.99
2018,5,14,16,15,754.0,97.0,3.3,19.9,500.5,169.49,100.2
2018,5,14,16,30,730.0,93.0,3.3,19.5,450.0,123.49,68.77
2018,5,14,16,45,697.0,88.5,3.35,19.05,398.5,73.85,43.6
2018,5,14,17,0,664.0,84.0,3.4,18.6,347.0,54.34,42.08
2018,5,14,17,15,619.0,78.0,3.35,18.05,295.0,52.44,40.64
2018,5,14,17,30,574.0,72.0,3.3,17.5,243.0,50.41,38.99
2018,5,14,17,45,507.5,64.5,3.3,16.9,194.0,46.93,35.94
2018,5,14,18,0,441.0,57.0,3.3,16.3,145.0,43.3,32.56
2018,5,14,18,15,342.5,46.5,3.2,15.75,102.5,36.64,26.26
2018,5,14,18,30,244.0,36.0,3.1,15.2,60.0,28.18,17.67
2018,5,14,18,45,139.5,22.0,3.0,14.65,34.0,17.53,0.0
2018,5,14,19,0,35.0,8.0,2.9,14.1,8.0,7.63,0.0
2018,5,14,19,15,17.5,4.0,2.85,13.8,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,4,45,6.5,2.0,1.6,11.3,2.0,0.0,0.0
2018,5,15,5,0,13.0,4.0,1.6,11.4,4.0,3.81,0.0
2018,5,15,5,15,95.5,19.0,1.6,11.65,27.0,59.04,0.0
2018,5,15,5,30,178.0,34.0,1.6,11.9,50.0,154.94,111.92
2018,5,15,5,45,278.0,47.5,1.55,12.15,90.5,229.08,184.79
2018,5,15,6,0,378.0,61.0,1.5,12.4,131.0,313.42,258.49
2018,5,15,6,15,224.0,70.5,1.4,12.75,115.5,232.31,193.41
2018,5,15,6,30,70.0,80.0,1.3,13.1,100.0,138.95,114.1
2018,5,15,6,45,53.5,106.0,1.15,13.45,123.0,149.68,122.73
2018,5,15,7,0,37.0,132.0,1.0,13.8,146.0,167.89,136.73
2018,5,15,7,15,34.5,148.5,0.85,14.2,163.0,183.64,148.72
2018,5,15,7,30,32.0,165.0,0.7,14.6,180.0,199.09,160.14
2018,5,15,7,45,29.0,182.5,0.5,15.05,197.5,214.99,171.44
2018,5,15,8,0,26.0,200.0,0.3,15.5,215.0,230.52,182.06
2018,5,15,8,15,39.0,230.0,0.4,16.1,254.5,274.21,215.47
2018,5,15,8,30,52.0,260.0,0.5,16.7,294.0,318.03,248.11
2018,5,15,8,45,69.0,293.0,0.6,17.25,341.5,368.96,285.61
2018,5,15,9,0,86.0,326.0,0.7,17.8,389.0,419.79,322.22
2018,5,15,9,15,197.0,330.5,0.9,18.3,484.0,543.03,414.18
2018,5,15,9,30,308.0,335.0,1.1,18.8,579.0,667.62,503.15
2018,5,15,9,45,605.5,222.5,1.25,19.3,728.0,853.66,636.24
2018,5,15,10,0,903.0,110.0,1.4,19.8,877.0,1009.81,735.64
2018,5,15,10,15,909.0,110.5,1.55,20.15,903.0,1013.26,736.24
2018,5,15,10,30,915.0,111.0,1.7,20.5,929.0,1013.53,736.8
2018,5,15,10,45,919.0,111.5,1.85,20.8,948.5,1008.63,734.22
2018,5,15,11,0,923.0,112.0,2.0,21.1,968.0,1000.52,729.59
2018,5,15,11,15,925.0,113.5,2.1,21.25,980.5,988.33,722.17
2018,5,15,11,30,927.0,115.0,2.2,21.4,993.0,973.03,712.77
2018,5,15,11,45,928.0,114.5,2.35,21.55,997.0,951.91,700.07
2018,5,15,12,0,929.0,114.0,2.5,21.7,1001.0,927.98,685.41
2018,5,15,12,15,927.5,114.5,2.6,21.65,997.5,900.13,668.1
2018,5,15,12,30,926.0,115.0,2.7,21.6,994.0,869.82,648.99
2018,5,15,12,45,922.5,115.0,2.75,21.6,982.5,835.14,626.27
2018,5,15,13,0,919.0,115.0,2.8,21.6,971.0,798.4,601.96
2018,5,15,13,15,915.5,114.0,2.9,21.5,952.5,758.87,575.98
2018,5,15,13,30,912.0,113.0,3.0,21.4,934.0,717.6,547.25
2018,5,15,13,45,907.0,111.5,3.1,21.3,908.5,673.37,514.88
2018,5,15,14,0,902.0,110.0,3.2,21.2,883.0,627.85,480.67
2018,5,15,14,15,894.5,108.5,3.3,20.95,850.5,579.89,443.89
2018,5,15,14,30,887.0,107.0,3.4,20.7,818.0,531.26,405.44
2018,5,15,14,45,877.0,104.5,3.45,20.5,779.5,480.22,363.82
2018,5,15,15,0,867.0,102.0,3.5,20.3,741.0,429.17,321.0
2018,5,15,15,15,853.5,99.5,3.5,20.3,697.5,377.11,276.11
2018,5,15,15,30,840.0,97.0,3.5,20.3,654.0,325.8,231.09
2018,5,15,15,45,824.5,94.0,3.55,19.7,607.0,267.84,181.25
2018,5,15,16,0,809.0,91.0,3.6,19.1,560.0,217.77,138.22
2018,5,15,16,15,788.0,87.0,3.6,18.7,510.0,167.82,97.84
2018,5,15,16,30,767.0,83.0,3.6,18.3,460.0,120.26,64.68
2018,5,15,16,45,737.5,79.0,3.65,17.9,408.0,75.0,43.06
2018,5,15,17,0,708.0,75.0,3.7,17.5,356.0,52.86,40.97
2018,5,15,17,15,665.5,70.0,3.65,17.05,304.0,46.34,35.43
2018,5,15,17,30,623.0,65.0,3.6,16.6,252.0,44.77,34.15
2018,5,15,17,45,559.5,58.5,3.6,16.1,202.0,41.83,31.56
2018,5,15,18,0,496.0,52.0,3.6,15.6,152.0,38.77,28.68
2018,5,15,18,15,396.5,43.0,3.5,15.15,108.5,33.27,23.42
2018,5,15,18,30,297.0,34.0,3.4,14.7,65.0,27.53,17.31
2018,5,15,18,45,173.5,21.0,3.25,14.25,37.0,16.67,0.0
2018,5,15,19,0,50.0,8.0,3.1,13.8,9.0,7.63,0.0
2018,5,15,19,15,25.0,4.0,3.05,13.6,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,4,45,15.5,2.5,1.6,10.3,2.5,0.0,0.0
2018,5,16,5,0,31.0,5.0,1.6,10.4,5.0,16.7,0.0
2018,5,16,5,15,150.5,19.0,1.75,10.85,31.0,82.84,0.0
2018,5,16,5,30,270.0,33.0,1.9,11.3,57.0,195.27,144.18
2018,5,16,5,45,376.5,42.0,2.05,11.75,99.5,275.18,223.25
2018,5,16,6,0,483.0,51.0,2.2,12.2,142.0,364.12,301.45
2018,5,16,6,15,551.0,58.0,2.2,12.55,192.5,435.65,362.86
2018,5,16,6,30,619.0,65.0,2.2,12.9,243.0,511.94,425.5
2018,5,16,6,45,664.5,70.0,2.2,13.3,296.0,574.22,474.45
2018,5,16,7,0,710.0,75.0,2.2,13.7,349.0,634.82,518.75
2018,5,16,7,15,648.5,97.5,2.2,14.1,375.5,643.49,522.48
2018,5,16,7,30,587.0,120.0,2.2,14.5,402.0,641.23,518.17
2018,5,16,7,45,494.5,163.0,2.15,14.85,418.5,624.25,501.17
2018,5,16,8,0,402.0,206.0,2.1,15.2,435.0,605.5,482.31
2018,5,16,8,15,338.5,224.0,2.1,15.6,428.5,562.54,447.2
2018,5,16,8,30,275.0,242.0,2.1,16.0,422.0,529.7,419.37
2018,5,16,8,45,203.0,286.0,2.1,16.35,423.5,500.34,393.54
2018,5,16,9,0,131.0,330.0,2.1,16.7,425.0,481.09,375.01
2018,5,16,9,15,113.0,347.5,2.15,17.0,432.5,480.99,373.18
2018,5,16,9,30,95.0,365.0,2.2,17.3,440.0,466.3,360.63
2018,5,16,9,45,118.5,382.5,2.3,17.6,480.5,518.34,398.86
2018,5,16,10,0,142.0,400.0,2.4,17.9,521.0,556.27,426.06
2018,5,16,10,15,167.0,409.0,2.5,18.15,555.5,585.86,447.32
2018,5,16,10,30,192.0,418.0,2.6,18.4,590.0,614.51,467.82
2018,5,16,10,45,174.5,429.0,2.7,18.6,588.0,602.81,458.12
2018,5,16,11,0,157.0,440.0,2.8,18.8,586.0,590.49,448.26
2018,5,16,11,15,179.5,454.5,2.9,18.95,623.5,618.83,468.89
2018,5,16,11,30,202.0,469.0,3.0,19.1,661.0,645.29,487.82
2018,5,16,11,45,232.5,460.0,3.1,19.2,681.5,654.49,495.11
2018,5,16,12,0,263.0,451.0,3.2,19.3,702.0,664.69,503.13
2018,5,16,12,15,238.5,457.5,3.3,19.3,684.5,635.93,482.01
2018,5,16,12,30,214.0,464.0,3.4,19.3,667.0,607.58,461.3
2018,5,16,12,45,312.0,422.5,3.5,19.35,715.0,634.46,483.62
2018,5,16,13,0,410.0,381.0,3.6,19.4,763.0,653.43,499.49
2018,5,16,13,15,376.0,389.5,3.7,19.35,734.5,617.24,472.45
2018,5,16,13,30,342.0,398.0,3.8,19.3,706.0,581.16,445.58
2018,5,16,13,45,379.5,366.0,3.85,19.2,699.0,558.52,429.72
2018,5,16,14,0,417.0,334.0,3.9,19.1,692.0,528.35,407.7
2018,5,16,14,15,455.5,308.0,3.95,19.0,685.5,504.15,389.28
2018,5,16,14,30,494.0,282.0,4.0,18.9,679.0,476.26,367.24
2018,5,16,14,45,516.5,256.0,4.0,18.75,653.5,437.45,336.03
2018,5,16,15,0,539.0,230.0,4.0,18.6,628.0,396.4,302.11
2018,5,16,15,15,657.0,178.0,4.0,18.6,634.5,363.51,271.57
2018,5,16,15,30,775.0,126.0,4.0,18.6,641.0,325.57,234.66
2018,5,16,15,45,793.5,111.5,4.05,18.2,605.5,276.19,190.34
2018,5,16,16,0,812.0,97.0,4.1,17.8,570.0,224.89,144.73
2018,5,16,16,15,789.5,93.0,4.1,17.5,518.5,174.57,103.74
2018,5,16,16,30,767.0,89.0,4.1,17.2,467.0,126.83,70.03
2018,5,16,16,45,736.5,84.5,4.15,16.9,414.5,81.15,47.43
2018,5,16,17,0,706.0,80.0,4.2,16.6,362.0,51.32,39.75
2018,5,16,17,15,662.0,74.5,4.1,16.2,309.0,49.64,38.47
2018,5,16,17,30,618.0,69.0,4.0,15.8,256.0,47.84,36.99
2018,5,16,17,45,554.5,62.0,3.95,15.35,205.5,44.64,34.15
2018,5,16,18,0,491.0,55.0,3.9,14.9,155.0,41.29,31.01
2018,5,16,18,15,392.0,45.5,3.75,14.45,111.0,35.45,25.43
2018,5,16,18,30,293.0,36.0,3.6,14.0,67.0,29.35,19.02
2018,5,16,18,45,172.0,22.5,3.4,13.55,38.5,17.87,0.0
2018,5,16,19,0,51.0,9.0,3.2,13.1,10.0,8.58,0.0
2018,5,16,19,15,25.5,4.5,3.15,12.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,4,45,12.5,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,17,5,0,25.0,5.0,2.4,10.6,5.0,14.42,0.0
2018,5,17,5,15,142.0,19.5,2.5,10.9,31.5,98.87,0.0
2018,5,17,5,30,259.0,34.0,2.6,11.2,58.0,193.36,144.48
2018,5,17,5,45,361.5,44.5,2.7,11.5,100.5,270.35,220.3
2018,5,17,6,0,464.0,55.0,2.8,11.8,143.0,358.38,298.11
2018,5,17,6,15,531.0,62.0,2.8,12.25,192.5,428.81,358.93
2018,5,17,6,30,598.0,69.0,2.8,12.7,242.0,503.77,420.91
2018,5,17,6,45,644.5,74.5,2.75,13.2,294.5,566.65,470.54
2018,5,17,7,0,691.0,80.0,2.7,13.7,347.0,631.65,518.63
2018,5,17,7,15,723.5,84.5,2.6,14.15,400.0,686.2,556.65
2018,5,17,7,30,756.0,89.0,2.5,14.6,453.0,737.52,591.01
2018,5,17,7,45,780.0,92.0,2.4,15.1,503.5,783.62,620.43
2018,5,17,8,0,804.0,95.0,2.3,15.6,554.0,828.75,648.34
2018,5,17,8,15,822.0,98.0,2.25,16.1,602.5,867.26,671.33
2018,5,17,8,30,840.0,101.0,2.2,16.6,651.0,903.98,692.69
2018,5,17,8,45,854.0,103.5,2.1,17.05,695.0,926.31,703.53
2018,5,17,9,0,868.0,106.0,2.0,17.5,739.0,954.21,718.09
2018,5,17,9,15,878.0,107.5,2.0,17.95,777.5,974.59,728.57
2018,5,17,9,30,888.0,109.0,2.0,18.4,816.0,992.18,737.3
2018,5,17,9,45,895.5,111.0,2.0,18.85,849.0,1004.93,742.94
2018,5,17,10,0,903.0,113.0,2.0,19.3,882.0,1014.58,746.7
2018,5,17,10,15,908.5,114.0,2.05,19.7,908.5,1018.05,747.37
2018,5,17,10,30,914.0,115.0,2.1,20.1,935.0,1018.33,746.17
2018,5,17,10,45,918.0,115.5,2.15,20.45,954.0,1013.4,741.91
2018,5,17,11,0,922.0,116.0,2.2,20.8,973.0,1005.29,735.75
2018,5,17,11,15,924.0,116.5,2.35,21.0,985.0,992.1,727.94
2018,5,17,11,30,926.0,117.0,2.5,21.2,997.0,975.86,718.11
2018,5,17,11,45,926.0,117.0,2.65,21.4,1000.5,954.37,704.77
2018,5,17,12,0,926.0,117.0,2.8,21.6,1004.0,930.1,689.5
2018,5,17,12,15,924.5,117.0,2.95,21.65,1000.0,901.92,671.86
2018,5,17,12,30,923.0,117.0,3.1,21.7,996.0,871.3,652.38
2018,5,17,12,45,919.5,117.0,3.25,21.8,984.0,836.79,629.89
2018,5,17,13,0,916.0,117.0,3.4,21.9,972.0,800.23,605.72
2018,5,17,13,15,911.5,117.0,3.55,21.8,953.5,761.06,579.86
2018,5,17,13,30,907.0,117.0,3.7,21.7,935.0,720.21,551.28
2018,5,17,13,45,900.5,115.5,3.8,21.65,908.5,675.31,518.02
2018,5,17,14,0,894.0,114.0,3.9,21.6,882.0,629.27,483.07
2018,5,17,14,15,885.5,112.0,4.0,21.4,849.0,580.79,445.63
2018,5,17,14,30,877.0,110.0,4.1,21.2,816.0,531.75,406.66
2018,5,17,14,45,865.5,108.5,4.2,21.0,777.5,481.42,365.56
2018,5,17,15,0,854.0,107.0,4.3,20.8,739.0,431.22,323.42
2018,5,17,15,15,840.0,104.5,4.3,20.8,695.5,379.69,278.95
2018,5,17,15,30,826.0,102.0,4.3,20.8,652.0,322.62,229.55
2018,5,17,15,45,807.5,99.5,4.4,20.2,605.0,271.55,185.19
2018,5,17,16,0,789.0,97.0,4.5,19.6,558.0,222.24,142.83
2018,5,17,16,15,765.0,93.5,4.55,19.15,507.5,173.34,103.2
2018,5,17,16,30,741.0,90.0,4.6,18.7,457.0,127.15,70.58
2018,5,17,16,45,710.0,85.5,4.6,18.3,405.5,77.31,43.61
2018,5,17,17,0,679.0,81.0,4.6,17.9,354.0,51.84,39.99
2018,5,17,17,15,635.5,75.5,4.6,17.3,302.0,50.2,38.78
2018,5,17,17,30,592.0,70.0,4.6,16.7,250.0,48.45,37.38
2018,5,17,17,45,529.5,63.0,4.55,16.15,201.0,45.3,34.62
2018,5,17,18,0,467.0,56.0,4.5,15.6,152.0,42.0,31.55
2018,5,17,18,15,372.5,46.5,4.4,15.1,109.5,36.22,26.05
2018,5,17,18,30,278.0,37.0,4.3,14.6,67.0,28.86,18.66
2018,5,17,18,45,163.5,23.0,4.2,14.15,38.5,18.24,1.05
2018,5,17,19,0,49.0,9.0,4.1,13.7,10.0,8.58,0.0
2018,5,17,19,15,24.5,4.5,4.05,13.5,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,4,45,18.5,3.5,2.8,11.1,3.5,0.0,0.0
2018,5,18,5,0,37.0,7.0,2.8,11.1,7.0,21.0,0.0
2018,5,18,5,15,145.0,20.5,2.85,11.3,32.5,102.24,0.0
2018,5,18,5,30,253.0,34.0,2.9,11.5,58.0,190.39,143.42
2018,5,18,5,45,351.5,44.0,2.9,11.7,99.5,265.1,216.29
2018,5,18,6,0,450.0,54.0,2.9,11.9,141.0,349.81,291.34
2018,5,18,6,15,420.0,69.0,2.9,12.25,169.5,364.77,306.34
2018,5,18,6,30,390.0,84.0,2.9,12.6,198.0,379.99,319.68
2018,5,18,6,45,446.0,95.0,2.85,12.95,249.5,447.05,374.58
2018,5,18,7,0,502.0,106.0,2.8,13.3,301.0,517.55,430.09
2018,5,18,7,15,616.5,98.5,2.75,13.8,372.5,621.1,509.26
2018,5,18,7,30,731.0,91.0,2.7,14.3,444.0,720.31,580.5
2018,5,18,7,45,755.0,94.5,2.65,14.8,494.0,766.24,610.17
2018,5,18,8,0,779.0,98.0,2.6,15.3,544.0,811.26,638.89
2018,5,18,8,15,797.5,101.5,2.55,15.85,592.0,850.17,662.51
2018,5,18,8,30,816.0,105.0,2.5,16.4,640.0,887.37,684.52
2018,5,18,8,45,830.5,107.0,2.45,16.95,683.5,917.1,701.03
2018,5,18,9,0,845.0,109.0,2.4,17.5,727.0,936.37,710.3
2018,5,18,9,15,854.0,112.5,2.4,17.95,765.5,957.67,721.76
2018,5,18,9,30,863.0,116.0,2.4,18.4,804.0,976.18,731.32
2018,5,18,9,45,869.0,119.5,2.4,18.9,836.5,988.81,736.89
2018,5,18,10,0,875.0,123.0,2.4,19.4,869.0,998.38,740.59
2018,5,18,10,15,881.5,124.0,2.4,19.8,895.5,1002.72,741.26
2018,5,18,10,30,888.0,125.0,2.4,20.2,922.0,1003.94,740.07
2018,5,18,10,45,893.0,125.5,2.45,20.55,942.0,1000.05,736.37
2018,5,18,11,0,898.0,126.0,2.5,20.9,962.0,993.02,730.79
2018,5,18,11,15,900.5,127.0,2.55,21.2,974.5,981.01,722.22
2018,5,18,11,30,903.0,128.0,2.6,21.5,987.0,965.98,711.8
2018,5,18,11,45,904.5,128.0,2.7,21.75,991.5,946.18,698.89
2018,5,18,12,0,906.0,128.0,2.8,22.0,996.0,923.62,684.15
2018,5,18,12,15,904.5,128.5,2.9,22.2,992.5,896.32,666.33
2018,5,18,12,30,903.0,129.0,3.0,22.4,989.0,866.64,646.82
2018,5,18,12,45,782.0,201.0,3.1,22.55,940.0,806.32,606.28
2018,5,18,13,0,661.0,273.0,3.2,22.7,891.0,747.87,562.68
2018,5,18,13,15,691.5,250.5,3.3,22.7,885.5,720.57,544.46
2018,5,18,13,30,722.0,228.0,3.4,22.7,880.0,689.93,523.12
2018,5,18,13,45,658.5,256.0,3.55,22.7,838.0,639.05,485.18
2018,5,18,14,0,595.0,284.0,3.7,22.7,796.0,592.13,449.66
2018,5,18,14,15,648.0,245.0,3.75,22.5,783.5,557.37,423.99
2018,5,18,14,30,701.0,206.0,3.8,22.3,771.0,517.35,393.15
2018,5,18,14,45,709.0,188.5,3.9,22.15,737.0,469.43,355.01
2018,5,18,15,0,717.0,171.0,4.0,22.0,703.0,420.32,314.77
2018,5,18,15,15,735.5,151.0,4.0,22.0,668.5,371.81,273.34
2018,5,18,15,30,754.0,131.0,4.0,22.0,634.0,326.56,233.28
2018,5,18,15,45,761.0,117.5,4.1,21.5,594.0,276.4,189.59
2018,5,18,16,0,768.0,104.0,4.2,21.0,554.0,225.51,145.49
2018,5,18,16,15,742.5,101.0,4.2,20.55,504.0,177.91,107.18
2018,5,18,16,30,717.0,98.0,4.2,20.1,454.0,127.43,70.99
2018,5,18,16,45,684.0,92.5,4.25,19.7,402.0,83.14,47.92
2018,5,18,17,0,651.0,87.0,4.3,19.3,350.0,56.05,43.41
2018,5,18,17,15,606.0,81.5,4.25,18.7,299.0,54.64,42.43
2018,5,18,17,30,561.0,76.0,4.2,18.1,248.0,53.14,41.28
2018,5,18,17,45,497.0,68.5,4.15,17.5,199.5,49.81,38.4
2018,5,18,18,0,433.0,61.0,4.1,16.9,151.0,46.33,35.19
2018,5,18,18,15,340.0,50.0,3.95,16.3,108.5,38.14,27.61
2018,5,18,18,30,247.0,39.0,3.8,15.7,66.0,30.41,19.96
2018,5,18,18,45,143.5,24.0,3.7,15.15,38.0,19.02,2.77
2018,5,18,19,0,40.0,9.0,3.6,14.6,10.0,8.58,0.0
2018,5,18,19,15,20.0,4.5,3.5,14.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,45,11.0,3.5,3.6,11.15,3.5,0.0,0.0
2018,5,19,5,0,22.0,7.0,3.6,11.2,7.0,15.22,0.0
2018,5,19,5,15,110.0,22.5,3.6,11.3,32.0,90.55,0.0
2018,5,19,5,30,198.0,38.0,3.6,11.4,57.0,169.96,128.72
2018,5,19,5,45,296.0,50.0,3.6,11.55,98.0,242.62,198.39
2018,5,19,6,0,394.0,62.0,3.6,11.7,139.0,325.2,271.81
2018,5,19,6,15,425.5,71.5,3.6,11.95,177.0,371.88,313.46
2018,5,19,6,30,457.0,81.0,3.6,12.2,215.0,420.81,355.22
2018,5,19,6,45,522.5,89.5,3.6,12.5,271.5,500.21,420.01
2018,5,19,7,0,588.0,98.0,3.6,12.8,328.0,578.5,481.75
2018,5,19,7,15,644.5,101.5,3.6,13.15,386.5,647.08,533.06
2018,5,19,7,30,701.0,105.0,3.6,13.5,445.0,717.67,584.05
2018,5,19,7,45,727.5,109.5,3.6,13.9,496.0,765.73,616.73
2018,5,19,8,0,754.0,114.0,3.6,14.3,547.0,813.13,648.39
2018,5,19,8,15,775.0,117.5,3.65,14.85,595.5,849.18,671.17
2018,5,19,8,30,796.0,121.0,3.7,15.4,644.0,888.12,695.81
2018,5,19,8,45,812.5,124.0,3.7,15.9,689.0,920.43,715.27
2018,5,19,9,0,829.0,127.0,3.7,16.4,734.0,950.51,733.03
2018,5,19,9,15,839.5,130.0,3.7,16.9,773.0,972.32,744.96
2018,5,19,9,30,850.0,133.0,3.7,17.4,812.0,991.38,755.05
2018,5,19,9,45,857.5,136.0,3.7,17.9,845.0,1004.57,761.19
2018,5,19,10,0,865.0,139.0,3.7,18.4,878.0,1005.94,759.44
2018,5,19,10,15,871.5,141.0,3.75,18.75,905.0,1011.07,761.27
2018,5,19,10,30,878.0,143.0,3.8,19.1,932.0,1013.09,761.09
2018,5,19,10,45,883.0,144.0,3.9,19.45,952.0,1009.5,757.62
2018,5,19,11,0,888.0,145.0,4.0,19.8,972.0,1002.8,752.21
2018,5,19,11,15,890.0,146.0,4.05,20.0,984.0,990.16,743.02
2018,5,19,11,30,892.0,147.0,4.1,20.2,996.0,974.56,731.97
2018,5,19,11,45,891.5,148.5,4.15,20.35,1000.5,954.29,717.98
2018,5,19,12,0,891.0,150.0,4.2,20.5,1005.0,931.37,702.24
2018,5,19,12,15,888.0,151.5,4.3,20.5,1001.0,903.79,683.96
2018,5,19,12,30,885.0,153.0,4.4,20.5,997.0,873.97,664.08
2018,5,19,12,45,879.0,154.5,4.5,20.5,985.0,839.67,641.2
2018,5,19,13,0,873.0,156.0,4.6,20.5,973.0,803.6,616.85
2018,5,19,13,15,870.0,154.0,4.7,20.35,954.5,765.13,590.48
2018,5,19,13,30,867.0,152.0,4.8,20.2,936.0,725.03,561.25
2018,5,19,13,45,862.5,149.5,4.9,20.05,911.0,680.94,528.4
2018,5,19,14,0,858.0,147.0,5.0,19.9,886.0,635.91,493.99
2018,5,19,14,15,850.0,144.0,5.05,19.6,853.5,587.57,456.27
2018,5,19,14,30,842.0,141.0,5.1,19.3,821.0,538.79,417.17
2018,5,19,14,45,830.5,138.5,5.15,19.05,782.5,488.6,375.82
2018,5,19,15,0,819.0,136.0,5.2,18.8,744.0,438.7,333.6
2018,5,19,15,15,803.5,133.0,5.2,18.8,700.5,387.49,289.11
2018,5,19,15,30,788.0,130.0,5.2,18.8,657.0,337.4,244.89
2018,5,19,15,45,767.0,126.5,5.2,18.15,609.0,281.29,196.48
2018,5,19,16,0,746.0,123.0,5.2,17.5,561.0,232.37,154.32
2018,5,19,16,15,716.5,119.5,5.15,17.1,510.0,184.5,115.28
2018,5,19,16,30,687.0,116.0,5.1,16.7,459.0,139.96,83.27
2018,5,19,16,45,649.0,111.0,5.05,16.3,406.5,97.4,60.56
2018,5,19,17,0,611.0,106.0,5.0,15.9,354.0,70.45,56.7
2018,5,19,17,15,560.5,99.0,4.9,15.4,301.5,68.56,55.32
2018,5,19,17,30,510.0,92.0,4.8,14.9,249.0,66.55,53.73
2018,5,19,17,45,399.5,82.5,4.7,14.4,191.5,60.23,48.17
2018,5,19,18,0,289.0,73.0,4.6,13.9,134.0,54.54,42.93
2018,5,19,18,15,207.0,56.5,4.45,13.45,94.0,45.22,34.2
2018,5,19,18,30,125.0,40.0,4.3,13.0,54.0,32.51,22.09
2018,5,19,18,45,70.5,24.5,4.15,12.55,31.5,20.25,4.73
2018,5,19,19,0,16.0,9.0,4.0,12.1,9.0,8.58,0.0
2018,5,19,19,15,8.0,4.5,3.95,11.9,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.95,10.05,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.0,10.1,7.0,11.74,0.0
2018,5,20,5,15,83.5,24.0,3.1,10.35,31.5,76.51,0.0
2018,5,20,5,30,154.0,41.0,3.2,10.6,56.0,144.67,109.98
2018,5,20,5,45,171.0,53.0,3.3,10.85,79.0,170.25,138.69
2018,5,20,6,0,188.0,65.0,3.4,11.1,102.0,199.07,166.1
2018,5,20,6,15,221.0,83.5,3.35,11.45,139.5,248.83,209.88
2018,5,20,6,30,254.0,102.0,3.3,11.8,177.0,300.71,254.14
2018,5,20,6,45,349.5,111.5,3.3,12.2,236.5,400.48,337.18
2018,5,20,7,0,445.0,121.0,3.3,12.6,296.0,494.62,413.12
2018,5,20,7,15,464.0,136.5,3.2,13.1,341.5,542.43,448.63
2018,5,20,7,30,483.0,152.0,3.1,13.6,387.0,590.11,483.16
2018,5,20,7,45,438.5,180.5,3.05,14.05,411.5,598.98,485.97
2018,5,20,8,0,394.0,209.0,3.0,14.5,436.0,603.13,485.25
2018,5,20,8,15,560.0,177.0,2.95,14.95,529.5,723.19,576.49
2018,5,20,8,30,726.0,145.0,2.9,15.4,623.0,856.73,669.54
2018,5,20,8,45,755.5,144.0,2.85,15.8,671.0,894.97,692.16
2018,5,20,9,0,785.0,143.0,2.8,16.2,719.0,926.86,710.88
2018,5,20,9,15,802.5,142.5,2.9,16.4,758.5,950.98,725.93
2018,5,20,9,30,820.0,142.0,3.0,16.6,798.0,972.61,739.37
2018,5,20,9,45,810.5,154.0,3.05,16.85,824.5,978.53,741.66
2018,5,20,10,0,801.0,166.0,3.1,17.1,851.0,981.08,741.96
2018,5,20,10,15,815.0,165.0,3.15,17.35,880.5,990.07,746.77
2018,5,20,10,30,829.0,164.0,3.2,17.6,910.0,996.05,749.6
2018,5,20,10,45,852.5,152.5,3.3,17.8,934.0,988.92,744.28
2018,5,20,11,0,876.0,141.0,3.4,18.0,958.0,988.12,743.44
2018,5,20,11,15,800.0,187.0,3.5,18.2,940.5,953.48,719.68
2018,5,20,11,30,724.0,233.0,3.6,18.4,923.0,914.02,692.75
2018,5,20,11,45,574.5,324.0,3.7,18.6,873.0,845.03,641.13
2018,5,20,12,0,425.0,415.0,3.8,18.8,823.0,777.41,589.12
2018,5,20,12,15,428.5,412.0,3.95,18.8,822.5,758.99,577.02
2018,5,20,12,30,432.0,409.0,4.1,18.8,822.0,739.32,563.55
2018,5,20,12,45,419.0,409.0,4.2,18.85,805.5,708.01,540.99
2018,5,20,13,0,406.0,409.0,4.3,18.9,789.0,678.7,519.67
2018,5,20,13,15,324.0,425.5,4.45,18.65,725.0,612.9,471.08
2018,5,20,13,30,242.0,442.0,4.6,18.4,661.0,552.26,425.71
2018,5,20,13,45,183.0,430.5,4.7,18.2,593.5,493.9,381.89
2018,5,20,14,0,124.0,419.0,4.8,18.0,526.0,436.38,338.3
2018,5,20,14,15,141.0,401.5,4.85,17.6,519.0,421.16,327.65
2018,5,20,14,30,158.0,384.0,4.9,17.2,512.0,404.49,315.41
2018,5,20,14,45,106.0,335.5,5.0,16.8,419.5,331.1,259.16
2018,5,20,15,0,54.0,287.0,5.1,16.4,327.0,269.93,212.06
2018,5,20,15,15,90.0,283.5,5.1,16.4,345.5,274.22,215.03
2018,5,20,15,30,126.0,280.0,5.1,16.4,364.0,267.06,208.23
2018,5,20,15,45,106.0,235.0,5.05,15.6,302.5,218.75,170.4
2018,5,20,16,0,86.0,190.0,5.0,14.8,241.0,172.99,134.38
2018,5,20,16,15,92.5,180.0,4.95,14.5,230.5,159.31,123.22
2018,5,20,16,30,99.0,170.0,4.9,14.2,220.0,144.87,111.92
2018,5,20,16,45,102.0,165.5,4.85,13.85,212.0,133.13,104.18
2018,5,20,17,0,105.0,161.0,4.8,13.5,204.0,122.83,103.4
2018,5,20,17,15,157.0,136.0,4.7,13.25,190.0,106.2,89.13
2018,5,20,17,30,209.0,111.0,4.6,13.0,176.0,83.83,69.51
2018,5,20,17,45,215.0,92.0,4.5,12.75,148.0,70.91,58.02
2018,5,20,18,0,221.0,73.0,4.4,12.5,120.0,57.44,45.77
2018,5,20,18,15,145.5,56.0,4.3,12.3,83.5,44.77,34.01
2018,5,20,18,30,70.0,39.0,4.2,12.1,47.0,33.14,22.82
2018,5,20,18,45,40.5,24.5,4.1,11.95,28.5,21.09,6.31
2018,5,20,19,0,11.0,10.0,4.0,11.8,10.0,9.53,0.0
2018,5,20,19,15,5.5,5.0,3.95,11.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.45,10.95,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.4,11.0,4.0,4.59,0.0
2018,5,21,5,15,27.0,17.0,2.4,11.1,19.5,34.05,0.0
2018,5,21,5,30,52.0,30.0,2.4,11.2,35.0,65.94,47.58
2018,5,21,5,45,139.5,48.0,2.35,11.3,73.0,145.38,117.81
2018,5,21,6,0,227.0,66.0,2.3,11.4,111.0,223.03,186.1
2018,5,21,6,15,136.0,87.5,2.25,11.55,116.5,191.0,159.58
2018,5,21,6,30,45.0,109.0,2.2,11.7,122.0,149.71,123.41
2018,5,21,6,45,163.0,127.0,2.1,11.9,189.0,263.77,221.35
2018,5,21,7,0,281.0,145.0,2.0,12.1,256.0,388.85,324.21
2018,5,21,7,15,328.5,158.5,1.9,12.35,305.5,449.47,371.2
2018,5,21,7,30,376.0,172.0,1.8,12.6,355.0,526.83,429.6
2018,5,21,7,45,464.5,170.0,1.7,12.85,421.0,609.02,491.0
2018,5,21,8,0,553.0,168.0,1.6,13.1,487.0,694.98,552.84
2018,5,21,8,15,625.5,162.0,1.5,13.55,551.5,771.96,604.29
2018,5,21,8,30,698.0,156.0,1.4,14.0,616.0,844.09,649.95
2018,5,21,8,45,746.0,149.5,1.25,14.45,671.0,892.93,677.5
2018,5,21,9,0,794.0,143.0,1.1,14.9,726.0,936.01,700.39
2018,5,21,9,15,812.5,142.0,1.05,15.4,766.0,960.67,712.24
2018,5,21,9,30,831.0,141.0,1.0,15.9,806.0,982.84,722.57
2018,5,21,9,45,848.5,137.5,0.95,16.45,841.0,998.62,728.63
2018,5,21,10,0,866.0,134.0,0.9,17.0,876.0,1003.0,727.58
2018,5,21,10,15,873.0,135.0,0.95,17.55,902.5,1007.72,729.09
2018,5,21,10,30,880.0,136.0,1.0,18.1,929.0,1009.36,728.76
2018,5,21,10,45,884.5,137.0,1.05,18.65,948.5,1005.43,725.08
2018,5,21,11,0,889.0,138.0,1.1,19.2,968.0,998.4,719.64
2018,5,21,11,15,891.0,138.5,1.2,19.65,979.5,985.45,711.73
2018,5,21,11,30,893.0,139.0,1.3,20.1,991.0,969.55,701.99
2018,5,21,11,45,893.5,139.0,1.45,20.55,995.0,948.98,689.95
2018,5,21,12,0,894.0,139.0,1.6,21.0,999.0,925.76,676.01
2018,5,21,12,15,888.0,142.5,1.75,21.25,994.0,897.57,659.1
2018,5,21,12,30,882.0,146.0,1.9,21.5,989.0,867.25,640.49
2018,5,21,12,45,872.5,149.5,2.1,21.7,975.5,832.18,618.93
2018,5,21,13,0,863.0,153.0,2.3,21.9,962.0,795.53,595.82
2018,5,21,13,15,858.0,151.5,2.5,21.95,943.0,756.56,570.65
2018,5,21,13,30,853.0,150.0,2.7,22.0,924.0,716.12,542.51
2018,5,21,13,45,845.5,148.5,2.85,22.0,897.5,671.63,510.5
2018,5,21,14,0,838.0,147.0,3.0,22.0,871.0,626.53,477.13
2018,5,21,14,15,828.0,145.0,3.2,21.85,838.5,578.96,441.37
2018,5,21,14,30,818.0,143.0,3.4,21.7,806.0,531.14,404.25
2018,5,21,14,45,805.0,141.0,3.55,21.55,768.0,481.93,364.82
2018,5,21,15,0,792.0,139.0,3.7,21.4,730.0,433.18,324.61
2018,5,21,15,15,776.5,136.0,3.7,21.4,687.0,383.39,282.34
2018,5,21,15,30,761.0,133.0,3.7,21.4,644.0,334.75,240.29
2018,5,21,15,45,739.5,129.0,3.9,20.75,596.5,279.44,193.66
2018,5,21,16,0,718.0,125.0,4.1,20.1,549.0,231.49,153.07
2018,5,21,16,15,691.0,120.5,4.15,19.65,499.5,184.66,115.17
2018,5,21,16,30,664.0,116.0,4.2,19.2,450.0,140.88,83.55
2018,5,21,16,45,630.5,110.0,4.25,18.7,399.0,98.86,60.26
2018,5,21,17,0,597.0,104.0,4.3,18.2,348.0,68.5,54.45
2018,5,21,17,15,552.0,96.0,4.3,17.6,297.5,65.71,52.32
2018,5,21,17,30,507.0,88.0,4.3,17.0,247.0,62.69,49.88
2018,5,21,17,45,445.5,78.5,4.3,16.35,199.0,57.17,45.1
2018,5,21,18,0,384.0,69.0,4.3,15.7,151.0,51.45,39.93
2018,5,21,18,15,297.5,56.0,4.2,15.1,109.5,42.65,31.79
2018,5,21,18,30,211.0,43.0,4.1,14.5,68.0,33.46,22.92
2018,5,21,18,45,124.0,27.0,4.0,13.9,40.0,21.36,7.31
2018,5,21,19,0,37.0,11.0,3.9,13.3,12.0,10.48,0.0
2018,5,21,19,15,18.5,5.5,3.8,13.0,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,2.5,11.05,4.0,0.0,0.0
2018,5,22,5,0,31.0,8.0,2.5,11.1,8.0,19.77,0.0
2018,5,22,5,15,126.0,22.5,2.5,11.3,34.0,99.09,11.74
2018,5,22,5,30,221.0,37.0,2.5,11.5,60.0,179.25,138.05
2018,5,22,5,45,298.5,47.5,2.5,11.75,96.5,240.68,196.87
2018,5,22,6,0,376.0,58.0,2.5,12.0,133.0,310.02,258.59
2018,5,22,6,15,223.5,78.0,2.45,12.35,126.0,242.84,203.63
2018,5,22,6,30,71.0,98.0,2.4,12.7,119.0,162.48,134.31
2018,5,22,6,45,118.5,120.5,2.35,13.0,164.0,223.87,186.65
2018,5,22,7,0,166.0,143.0,2.3,13.3,209.0,288.31,239.91
2018,5,22,7,15,206.0,160.0,2.15,13.85,253.0,355.75,293.45
2018,5,22,7,30,246.0,177.0,2.0,14.4,297.0,412.91,337.35
2018,5,22,7,45,291.5,189.5,1.9,14.9,347.0,471.05,381.13
2018,5,22,8,0,337.0,202.0,1.8,15.4,397.0,530.99,424.95
2018,5,22,8,15,481.0,180.5,1.75,15.9,484.5,656.92,518.57
2018,5,22,8,30,625.0,159.0,1.7,16.4,572.0,780.68,604.62
2018,5,22,8,45,712.5,142.5,1.65,16.95,643.0,853.78,650.58
2018,5,22,9,0,800.0,126.0,1.6,17.5,714.0,923.37,693.18
2018,5,22,9,15,825.0,122.5,1.7,17.95,757.0,951.59,709.71
2018,5,22,9,30,850.0,119.0,1.8,18.4,800.0,969.19,719.7
2018,5,22,9,45,861.0,119.0,1.85,18.85,833.5,982.91,726.7
2018,5,22,10,0,872.0,119.0,1.9,19.3,867.0,993.77,731.94
2018,5,22,10,15,878.5,120.0,2.0,19.65,893.0,998.25,734.08
2018,5,22,10,30,885.0,121.0,2.1,20.0,919.0,999.65,734.37
2018,5,22,10,45,889.5,121.5,2.25,20.35,938.5,995.46,731.7
2018,5,22,11,0,894.0,122.0,2.4,20.7,958.0,988.18,727.07
2018,5,22,11,15,897.0,122.5,2.5,20.9,970.0,976.39,719.45
2018,5,22,11,30,900.0,123.0,2.6,21.1,982.0,961.62,709.94
2018,5,22,11,45,900.5,123.5,2.7,21.25,986.5,941.67,697.15
2018,5,22,12,0,901.0,124.0,2.8,21.4,991.0,919.02,682.57
2018,5,22,12,15,898.5,125.5,2.95,21.45,987.5,892.13,665.7
2018,5,22,12,30,896.0,127.0,3.1,21.5,984.0,862.93,647.09
2018,5,22,12,45,890.5,129.0,3.2,21.55,973.0,829.59,625.15
2018,5,22,13,0,885.0,131.0,3.3,21.6,962.0,794.4,601.74
2018,5,22,13,15,880.5,130.5,3.4,21.5,943.5,756.07,576.23
2018,5,22,13,30,876.0,130.0,3.5,21.4,925.0,716.17,548.02
2018,5,22,13,45,869.5,129.0,3.6,21.3,900.0,673.15,516.36
2018,5,22,14,0,863.0,128.0,3.7,21.2,875.0,629.05,483.1
2018,5,22,14,15,855.0,126.5,3.7,21.05,843.5,582.81,447.21
2018,5,22,14,30,847.0,125.0,3.7,20.9,812.0,536.01,409.96
2018,5,22,14,45,835.5,123.0,3.75,20.7,774.5,482.19,366.69
2018,5,22,15,0,824.0,121.0,3.8,20.5,737.0,432.67,325.45
2018,5,22,15,15,810.0,118.5,3.8,20.5,694.5,382.31,282.3
2018,5,22,15,30,796.0,116.0,3.8,20.5,652.0,332.88,239.17
2018,5,22,15,45,777.5,113.0,3.8,19.95,605.5,283.04,196.02
2018,5,22,16,0,759.0,110.0,3.8,19.4,559.0,234.99,154.72
2018,5,22,16,15,735.5,105.5,3.8,19.05,509.5,181.42,110.87
2018,5,22,16,30,712.0,101.0,3.8,18.7,460.0,135.69,77.27
2018,5,22,16,45,680.0,96.5,3.8,18.35,409.0,92.35,53.01
2018,5,22,17,0,648.0,92.0,3.8,18.0,358.0,59.3,46.46
2018,5,22,17,15,605.0,85.5,3.75,17.5,307.0,57.28,44.94
2018,5,22,17,30,562.0,79.0,3.7,17.0,256.0,55.09,43.19
2018,5,22,17,45,500.5,71.0,3.65,16.45,207.0,51.42,40.02
2018,5,22,18,0,439.0,63.0,3.6,15.9,158.0,47.56,36.49
2018,5,22,18,15,350.0,52.5,3.5,15.4,115.5,39.9,29.38
2018,5,22,18,30,261.0,42.0,3.4,14.9,73.0,32.64,22.26
2018,5,22,18,45,157.5,27.5,3.25,14.35,43.5,21.75,8.32
2018,5,22,19,0,54.0,13.0,3.1,13.8,14.0,12.39,0.0
2018,5,22,19,15,27.0,6.5,3.05,13.55,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
