Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,4,45,18.0,4.5,1.7,11.15,4.5,0.0,0.0
2018,5,23,5,0,36.0,9.0,1.7,11.2,9.0,22.71,0.0
2018,5,23,5,15,135.5,23.5,1.7,11.45,35.5,105.24,21.04
2018,5,23,5,30,235.0,38.0,1.7,11.7,62.0,187.51,144.78
2018,5,23,5,45,302.0,48.0,1.7,11.95,97.0,243.36,198.52
2018,5,23,6,0,369.0,58.0,1.7,12.2,132.0,306.16,254.34
2018,5,23,6,15,214.5,76.0,1.7,12.55,122.0,234.51,195.94
2018,5,23,6,30,60.0,94.0,1.7,12.9,112.0,139.94,114.93
2018,5,23,6,45,137.0,114.0,1.65,13.25,165.5,228.61,190.6
2018,5,23,7,0,214.0,134.0,1.6,13.6,219.0,325.15,269.69
2018,5,23,7,15,230.5,149.5,1.6,14.15,252.5,361.97,297.63
2018,5,23,7,30,247.0,165.0,1.6,14.7,286.0,399.21,325.5
2018,5,23,7,45,203.5,197.0,1.55,15.2,304.0,405.64,326.95
2018,5,23,8,0,160.0,229.0,1.5,15.7,322.0,394.11,314.86
2018,5,23,8,15,137.5,263.0,1.6,16.2,347.5,414.17,327.89
2018,5,23,8,30,115.0,297.0,1.7,16.7,373.0,432.1,338.95
2018,5,23,8,45,205.0,303.5,1.8,17.2,450.0,522.6,407.9
2018,5,23,9,0,295.0,310.0,1.9,17.7,527.0,629.94,486.2
2018,5,23,9,15,372.5,298.0,2.0,18.05,587.0,691.84,530.64
2018,5,23,9,30,450.0,286.0,2.1,18.4,647.0,768.28,584.4
2018,5,23,9,45,623.0,221.5,2.2,18.8,743.5,873.54,659.75
2018,5,23,10,0,796.0,157.0,2.3,19.2,840.0,968.34,721.26
2018,5,23,10,15,847.5,136.5,2.4,19.45,884.0,985.31,730.91
2018,5,23,10,30,899.0,116.0,2.5,19.7,928.0,1008.88,745.76
2018,5,23,10,45,904.0,117.0,2.6,20.0,948.0,1005.69,742.91
2018,5,23,11,0,909.0,118.0,2.7,20.3,968.0,999.33,738.33
2018,5,23,11,15,912.0,117.5,2.75,20.5,980.0,986.46,729.39
2018,5,23,11,30,915.0,117.0,2.8,20.7,992.0,970.58,718.6
2018,5,23,11,45,917.0,117.0,2.85,20.9,997.0,951.35,705.66
2018,5,23,12,0,919.0,117.0,2.9,21.1,1002.0,929.32,690.91
2018,5,23,12,15,920.0,116.0,2.95,21.2,999.5,902.81,673.43
2018,5,23,12,30,921.0,115.0,3.0,21.3,997.0,873.8,654.24
2018,5,23,12,45,921.0,112.5,3.0,21.4,986.5,840.24,631.54
2018,5,23,13,0,921.0,110.0,3.0,21.5,976.0,804.46,607.24
2018,5,23,13,15,918.0,109.0,3.0,21.5,958.0,765.7,580.97
2018,5,23,13,30,915.0,108.0,3.0,21.5,940.0,725.17,552.78
2018,5,23,13,45,911.0,106.5,3.0,21.55,915.5,681.95,520.61
2018,5,23,14,0,907.0,105.0,3.0,21.6,891.0,637.36,486.73
2018,5,23,14,15,900.5,103.5,3.0,21.5,859.5,590.2,450.39
2018,5,23,14,30,894.0,102.0,3.0,21.4,828.0,542.27,412.48
2018,5,23,14,45,885.0,99.5,2.95,21.35,790.5,491.79,371.43
2018,5,23,15,0,876.0,97.0,2.9,21.3,753.0,441.19,329.22
2018,5,23,15,15,863.5,95.0,2.9,21.3,710.0,389.82,285.46
2018,5,23,15,30,851.0,93.0,2.9,21.3,667.0,339.08,241.35
2018,5,23,15,45,834.5,90.5,2.9,20.95,620.5,287.74,196.82
2018,5,23,16,0,818.0,88.0,2.9,20.6,574.0,230.88,148.32
2018,5,23,16,15,797.0,84.5,2.9,20.3,524.0,180.99,107.24
2018,5,23,16,30,776.0,81.0,2.9,20.0,474.0,133.46,72.17
2018,5,23,16,45,747.0,78.0,2.9,19.7,422.5,88.45,47.01
2018,5,23,17,0,718.0,75.0,2.9,19.4,371.0,52.09,39.92
2018,5,23,17,15,678.0,70.0,2.9,18.9,319.0,45.62,34.49
2018,5,23,17,30,638.0,65.0,2.9,18.4,267.0,44.01,33.22
2018,5,23,17,45,580.0,59.5,2.9,17.9,217.5,41.85,31.37
2018,5,23,18,0,522.0,54.0,2.9,17.4,168.0,39.61,29.31
2018,5,23,18,15,433.0,45.5,2.85,16.8,123.5,34.6,24.62
2018,5,23,18,30,344.0,37.0,2.8,16.2,79.0,29.35,19.4
2018,5,23,18,45,216.5,25.5,2.7,15.6,47.5,20.85,8.32
2018,5,23,19,0,89.0,14.0,2.6,15.0,16.0,13.34,0.0
2018,5,23,19,15,44.5,7.0,2.6,14.65,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,1.05,11.1,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,1.1,11.2,9.0,25.33,0.0
2018,5,24,5,15,152.0,22.5,1.2,11.55,36.5,111.42,29.82
2018,5,24,5,30,259.0,37.0,1.3,11.9,64.0,197.62,152.97
2018,5,24,5,45,247.5,38.0,1.4,12.3,75.5,199.26,162.21
2018,5,24,6,0,236.0,39.0,1.5,12.7,87.0,201.39,167.4
2018,5,24,6,15,118.0,47.0,1.55,13.05,71.0,135.03,111.83
2018,5,24,6,30,0.0,55.0,1.6,13.4,55.0,51.13,38.25
2018,5,24,6,45,1.0,84.0,1.65,13.75,84.5,80.62,63.31
2018,5,24,7,0,2.0,113.0,1.7,14.1,114.0,111.14,88.65
2018,5,24,7,15,4.0,128.0,1.75,14.45,130.0,127.28,101.66
2018,5,24,7,30,6.0,143.0,1.8,14.8,146.0,143.52,114.59
2018,5,24,7,45,4.0,148.0,1.85,15.2,150.0,145.98,115.91
2018,5,24,8,0,2.0,153.0,1.9,15.6,154.0,148.52,117.32
2018,5,24,8,15,2.5,159.5,1.95,16.0,161.0,154.87,121.93
2018,5,24,8,30,3.0,166.0,2.0,16.4,168.0,161.31,126.57
2018,5,24,8,45,4.5,177.5,2.1,16.75,180.5,173.75,136.08
2018,5,24,9,0,6.0,189.0,2.2,17.1,193.0,186.21,145.52
2018,5,24,9,15,7.0,196.5,2.3,17.45,201.5,194.2,151.37
2018,5,24,9,30,8.0,204.0,2.4,17.8,210.0,202.2,157.21
2018,5,24,9,45,11.0,230.5,2.45,18.1,239.5,230.83,179.22
2018,5,24,10,0,14.0,257.0,2.5,18.4,269.0,259.33,200.82
2018,5,24,10,15,18.5,293.5,2.55,18.65,310.0,298.95,230.78
2018,5,24,10,30,23.0,330.0,2.6,18.9,351.0,338.23,260.05
2018,5,24,10,45,29.0,355.5,2.65,19.1,382.5,377.55,289.14
2018,5,24,11,0,35.0,381.0,2.7,19.3,414.0,405.99,309.87
2018,5,24,11,15,111.0,390.5,2.75,19.4,496.5,491.98,375.59
2018,5,24,11,30,187.0,400.0,2.8,19.5,579.0,565.93,430.92
2018,5,24,11,45,169.0,420.0,2.85,19.65,582.5,560.41,425.36
2018,5,24,12,0,151.0,440.0,2.9,19.8,586.0,554.47,420.03
2018,5,24,12,15,139.5,452.5,3.0,19.7,587.0,546.96,414.46
2018,5,24,12,30,128.0,465.0,3.1,19.6,588.0,539.28,408.81
2018,5,24,12,45,98.0,448.5,3.15,19.5,542.0,491.37,373.51
2018,5,24,13,0,68.0,432.0,3.2,19.4,496.0,446.49,340.27
2018,5,24,13,15,106.0,439.5,3.25,19.2,537.0,474.37,362.35
2018,5,24,13,30,144.0,447.0,3.3,19.0,578.0,494.92,378.48
2018,5,24,13,45,151.0,433.5,3.35,18.8,567.5,477.11,365.77
2018,5,24,14,0,158.0,420.0,3.4,18.6,557.0,458.74,352.62
2018,5,24,14,15,287.0,351.0,3.4,18.45,589.0,456.72,352.84
2018,5,24,14,30,416.0,282.0,3.4,18.3,621.0,443.58,343.21
2018,5,24,14,45,424.0,259.5,3.4,18.15,591.0,405.26,312.75
2018,5,24,15,0,432.0,237.0,3.4,18.0,561.0,366.19,281.03
2018,5,24,15,15,393.0,242.5,3.4,18.0,524.0,331.31,252.25
2018,5,24,15,30,354.0,248.0,3.4,18.0,487.0,307.06,231.87
2018,5,24,15,45,306.5,240.5,3.3,17.55,437.0,267.54,200.62
2018,5,24,16,0,259.0,233.0,3.2,17.1,387.0,232.79,173.81
2018,5,24,16,15,219.5,224.0,3.15,16.8,346.5,211.07,157.95
2018,5,24,16,30,180.0,215.0,3.1,16.5,306.0,184.98,139.71
2018,5,24,16,45,208.5,187.5,3.05,16.2,282.0,154.38,116.96
2018,5,24,17,0,237.0,160.0,3.0,15.9,258.0,115.1,95.53
2018,5,24,17,15,279.5,133.5,2.9,15.55,234.0,98.67,81.64
2018,5,24,17,30,322.0,107.0,2.8,15.2,210.0,75.81,61.81
2018,5,24,17,45,292.0,90.0,2.75,14.9,170.5,65.24,52.53
2018,5,24,18,0,262.0,73.0,2.7,14.6,131.0,54.09,42.49
2018,5,24,18,15,209.5,58.0,2.65,14.3,96.5,46.38,35.27
2018,5,24,18,30,157.0,43.0,2.6,14.0,62.0,34.88,24.41
2018,5,24,18,45,91.5,27.0,2.55,13.7,37.0,22.29,9.97
2018,5,24,19,0,26.0,11.0,2.5,13.4,12.0,10.48,0.0
2018,5,24,19,15,13.0,5.5,2.45,13.25,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,4,45,2.5,2.0,1.2,11.45,2.0,0.0,0.0
2018,5,25,5,0,5.0,4.0,1.2,11.5,4.0,5.78,0.0
2018,5,25,5,15,6.0,11.5,1.3,11.85,12.0,13.45,0.0
2018,5,25,5,30,7.0,19.0,1.4,12.2,20.0,21.28,11.75
2018,5,25,5,45,3.5,31.5,1.5,12.5,32.0,31.12,20.76
2018,5,25,6,0,0.0,44.0,1.6,12.8,44.0,40.89,29.39
2018,5,25,6,15,1.5,50.5,1.6,13.1,51.0,47.88,35.58
2018,5,25,6,30,3.0,57.0,1.6,13.4,58.0,55.0,41.73
2018,5,25,6,45,26.0,95.5,1.6,13.75,106.0,116.91,94.7
2018,5,25,7,0,49.0,134.0,1.6,14.1,154.0,178.31,145.87
2018,5,25,7,15,40.0,152.5,1.6,14.45,170.0,191.87,155.83
2018,5,25,7,30,31.0,171.0,1.6,14.8,186.0,204.57,164.99
2018,5,25,7,45,42.5,202.5,1.6,15.2,225.5,249.02,200.08
2018,5,25,8,0,54.0,234.0,1.6,15.6,265.0,293.64,234.44
2018,5,25,8,15,32.5,214.5,1.65,15.9,233.5,250.34,198.67
2018,5,25,8,30,11.0,195.0,1.7,16.2,202.0,198.14,156.03
2018,5,25,8,45,10.0,194.5,1.75,16.5,201.5,196.04,153.92
2018,5,25,9,0,9.0,194.0,1.8,16.8,201.0,194.07,151.82
2018,5,25,9,15,7.5,189.5,1.9,17.05,195.5,187.76,146.35
2018,5,25,9,30,6.0,185.0,2.0,17.3,190.0,181.55,141.03
2018,5,25,9,45,6.0,185.0,2.1,17.55,190.0,181.3,140.5
2018,5,25,10,0,6.0,185.0,2.2,17.8,190.0,181.06,140.0
2018,5,25,10,15,12.0,241.5,2.3,17.95,252.0,241.55,187.12
2018,5,25,10,30,18.0,298.0,2.4,18.1,314.0,301.92,233.15
2018,5,25,10,45,18.5,303.0,2.55,18.25,320.0,306.28,236.04
2018,5,25,11,0,19.0,308.0,2.7,18.4,326.0,310.54,239.08
2018,5,25,11,15,17.5,291.5,2.8,18.4,308.0,292.16,224.99
2018,5,25,11,30,16.0,275.0,2.9,18.4,290.0,274.01,211.11
2018,5,25,11,45,9.5,201.0,3.0,18.45,210.0,197.29,151.71
2018,5,25,12,0,3.0,127.0,3.1,18.5,130.0,121.59,92.12
2018,5,25,12,15,1.5,102.5,3.15,18.45,104.0,97.21,72.78
2018,5,25,12,30,0.0,78.0,3.2,18.4,78.0,72.98,53.38
2018,5,25,12,45,0.0,80.0,3.25,18.3,80.0,74.82,54.93
2018,5,25,13,0,0.0,82.0,3.3,18.2,82.0,76.66,56.46
2018,5,25,13,15,2.0,118.0,3.35,18.1,120.0,111.5,84.49
2018,5,25,13,30,4.0,154.0,3.4,18.0,158.0,145.86,111.95
2018,5,25,13,45,7.5,191.0,3.4,17.85,198.0,181.47,140.3
2018,5,25,14,0,11.0,228.0,3.4,17.7,238.0,216.13,167.74
2018,5,25,14,15,24.5,213.0,3.35,17.6,233.5,205.63,159.85
2018,5,25,14,30,38.0,198.0,3.3,17.5,229.0,197.35,153.62
2018,5,25,14,45,27.0,220.5,3.3,17.35,242.0,208.47,162.51
2018,5,25,15,0,16.0,243.0,3.3,17.2,255.0,225.85,176.48
2018,5,25,15,15,37.5,249.0,3.3,17.2,275.0,229.45,179.23
2018,5,25,15,30,59.0,255.0,3.3,17.2,295.0,236.37,184.32
2018,5,25,15,45,41.0,233.5,3.25,17.0,260.5,209.44,163.66
2018,5,25,16,0,23.0,212.0,3.2,16.8,226.0,192.07,150.84
2018,5,25,16,15,20.5,193.5,3.15,16.65,205.0,173.68,136.62
2018,5,25,16,30,18.0,175.0,3.1,16.5,184.0,155.64,122.67
2018,5,25,16,45,20.5,156.5,3.05,16.3,166.0,138.22,109.1
2018,5,25,17,0,23.0,138.0,3.0,16.1,148.0,114.8,95.21
2018,5,25,17,15,76.0,126.5,2.9,15.9,152.0,105.64,87.61
2018,5,25,17,30,129.0,115.0,2.8,15.7,156.0,91.53,75.49
2018,5,25,17,45,122.0,94.5,2.7,15.5,128.0,76.58,62.39
2018,5,25,18,0,115.0,74.0,2.6,15.3,100.0,61.18,48.63
2018,5,25,18,15,84.0,56.5,2.4,14.9,73.0,47.45,36.14
2018,5,25,18,30,53.0,39.0,2.2,14.5,46.0,33.39,23.14
2018,5,25,18,45,29.5,24.5,1.95,14.15,28.0,21.34,9.75
2018,5,25,19,0,6.0,10.0,1.7,13.8,10.0,9.53,0.0
2018,5,25,19,15,3.0,5.0,1.7,13.55,5.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,26,4,45,21.5,4.0,2.6,11.45,4.5,0.0,0.0
2018,5,26,5,0,43.0,8.0,2.7,11.5,9.0,24.61,0.0
2018,5,26,5,15,119.0,21.0,2.8,11.6,32.0,95.2,34.3
2018,5,26,5,30,195.0,34.0,2.9,11.7,55.0,161.46,125.75
2018,5,26,5,45,248.0,47.0,3.05,11.85,88.5,213.14,174.84
2018,5,26,6,0,301.0,60.0,3.2,12.0,122.0,269.81,225.85
2018,5,26,6,15,159.0,70.0,3.15,12.2,103.5,191.64,160.67
2018,5,26,6,30,17.0,80.0,3.1,12.4,85.0,93.79,75.29
2018,5,26,6,45,20.5,105.0,3.05,12.6,112.5,124.29,101.2
2018,5,26,7,0,24.0,130.0,3.0,12.8,140.0,154.71,126.43
2018,5,26,7,15,42.0,158.5,2.95,13.1,178.5,200.57,164.41
2018,5,26,7,30,60.0,187.0,2.9,13.4,217.0,247.2,202.22
2018,5,26,7,45,55.0,206.5,2.8,13.65,236.0,264.27,214.73
2018,5,26,8,0,50.0,226.0,2.7,13.9,255.0,280.76,226.66
2018,5,26,8,15,42.5,228.0,2.65,14.2,254.0,274.52,220.41
2018,5,26,8,30,35.0,230.0,2.6,14.5,253.0,268.31,214.32
2018,5,26,8,45,27.0,217.5,2.55,14.8,236.0,245.88,195.5
2018,5,26,9,0,19.0,205.0,2.5,15.1,219.0,223.92,177.16
2018,5,26,9,15,20.5,232.0,2.5,15.5,248.0,252.79,199.32
2018,5,26,9,30,22.0,259.0,2.5,15.9,277.0,281.35,220.81
2018,5,26,9,45,185.0,252.0,2.5,16.3,410.5,456.47,360.29
2018,5,26,10,0,348.0,245.0,2.5,16.7,544.0,620.84,484.37
2018,5,26,10,15,443.5,256.5,2.55,17.0,650.0,723.44,557.76
2018,5,26,10,30,539.0,268.0,2.6,17.3,756.0,826.28,629.48
2018,5,26,10,45,506.5,290.0,2.7,17.6,756.5,805.96,612.73
2018,5,26,11,0,474.0,312.0,2.8,17.9,757.0,786.34,597.48
2018,5,26,11,15,632.0,248.5,2.9,18.15,849.5,863.16,654.88
2018,5,26,11,30,790.0,185.0,3.0,18.4,942.0,928.28,699.08
2018,5,26,11,45,838.5,160.0,3.15,18.6,967.0,928.53,699.06
2018,5,26,12,0,887.0,135.0,3.3,18.8,992.0,919.91,693.61
2018,5,26,12,15,889.0,133.5,3.4,18.95,990.0,894.58,676.61
2018,5,26,12,30,891.0,132.0,3.5,19.1,988.0,866.82,657.99
2018,5,26,12,45,891.5,130.0,3.65,19.2,978.5,835.06,636.87
2018,5,26,13,0,892.0,128.0,3.8,19.3,969.0,801.14,614.03
2018,5,26,13,15,890.0,126.5,3.85,19.35,952.0,763.76,588.2
2018,5,26,13,30,888.0,125.0,3.9,19.4,935.0,724.61,560.05
2018,5,26,13,45,884.5,123.0,4.0,19.45,911.0,682.44,528.39
2018,5,26,14,0,881.0,121.0,4.1,19.5,887.0,638.92,494.97
2018,5,26,14,15,875.0,119.0,4.15,19.45,856.5,592.83,458.84
2018,5,26,14,30,869.0,117.0,4.2,19.4,826.0,545.97,421.16
2018,5,26,14,45,860.5,114.5,4.3,19.35,789.5,496.95,380.97
2018,5,26,15,0,852.0,112.0,4.4,19.3,753.0,447.79,339.58
2018,5,26,15,15,839.0,109.5,4.4,19.3,710.5,391.23,291.35
2018,5,26,15,30,826.0,107.0,4.4,19.3,668.0,340.8,246.98
2018,5,26,15,45,811.0,103.5,4.4,18.9,622.0,290.03,202.35
2018,5,26,16,0,796.0,100.0,4.4,18.5,576.0,240.65,159.13
2018,5,26,16,15,775.5,96.5,4.4,18.2,527.5,191.99,118.3
2018,5,26,16,30,755.0,93.0,4.4,17.9,479.0,145.65,83.15
2018,5,26,16,45,725.5,89.0,4.35,17.65,427.5,95.38,51.94
2018,5,26,17,0,696.0,85.0,4.3,17.4,376.0,53.87,41.8
2018,5,26,17,15,655.0,79.5,4.2,17.0,324.0,52.35,40.69
2018,5,26,17,30,614.0,74.0,4.1,16.6,272.0,50.7,39.38
2018,5,26,17,45,554.5,68.0,4.0,16.2,222.5,48.49,37.48
2018,5,26,18,0,495.0,62.0,3.9,15.8,173.0,46.22,35.37
2018,5,26,18,15,404.5,52.5,3.75,15.3,128.0,40.61,30.11
2018,5,26,18,30,314.0,43.0,3.6,14.8,83.0,33.29,23.06
2018,5,26,18,45,197.0,29.5,3.45,14.3,51.0,23.25,11.53
2018,5,26,19,0,80.0,16.0,3.3,13.8,19.0,15.25,0.0
2018,5,26,19,15,40.0,8.0,3.25,13.5,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,45,22.0,5.5,1.9,11.7,6.0,0.0,0.0
2018,5,27,5,0,44.0,11.0,1.9,11.8,12.0,27.9,0.0
2018,5,27,5,15,143.5,25.5,1.9,12.15,39.5,113.51,46.12
2018,5,27,5,30,243.0,40.0,1.9,12.5,67.0,194.18,151.42
2018,5,27,5,45,334.0,51.0,1.9,12.8,108.5,265.12,216.37
2018,5,27,6,0,425.0,62.0,1.9,13.1,150.0,347.69,287.86
2018,5,27,6,15,488.5,70.5,1.85,13.65,198.5,416.63,345.63
2018,5,27,6,30,552.0,79.0,1.8,14.2,247.0,489.82,404.31
2018,5,27,6,45,596.0,85.5,1.75,14.8,298.0,550.69,450.77
2018,5,27,7,0,640.0,92.0,1.7,15.4,349.0,613.47,496.3
2018,5,27,7,15,666.5,98.5,1.75,16.15,398.5,664.08,530.74
2018,5,27,7,30,693.0,105.0,1.8,16.9,448.0,714.68,564.26
2018,5,27,7,45,718.5,110.0,1.8,17.65,498.5,762.28,594.35
2018,5,27,8,0,744.0,115.0,1.8,18.4,549.0,809.21,623.21
2018,5,27,8,15,772.5,115.5,1.85,19.05,599.0,848.42,646.85
2018,5,27,8,30,801.0,116.0,1.9,19.7,649.0,890.86,672.39
2018,5,27,8,45,818.0,117.5,1.95,20.35,693.0,922.1,690.02
2018,5,27,9,0,835.0,119.0,2.0,21.0,737.0,951.16,706.18
2018,5,27,9,15,848.5,120.0,2.05,21.35,776.0,965.35,713.33
2018,5,27,9,30,862.0,121.0,2.1,21.7,815.0,985.51,724.61
2018,5,27,9,45,873.0,121.0,2.2,22.1,848.5,999.38,732.22
2018,5,27,10,0,884.0,121.0,2.3,22.5,882.0,1010.37,738.1
2018,5,27,10,15,891.0,121.5,2.4,22.75,908.5,1014.91,740.36
2018,5,27,10,30,898.0,122.0,2.5,23.0,935.0,1016.35,740.77
2018,5,27,10,45,903.0,122.0,2.6,23.25,954.5,1012.19,737.69
2018,5,27,11,0,908.0,122.0,2.7,23.5,974.0,1004.91,732.72
2018,5,27,11,15,910.5,122.5,2.8,23.7,986.0,992.63,724.73
2018,5,27,11,30,913.0,123.0,2.9,23.9,998.0,977.35,714.87
2018,5,27,11,45,914.0,123.0,3.0,24.05,1002.5,957.31,702.06
2018,5,27,12,0,915.0,123.0,3.1,24.2,1007.0,934.55,687.46
2018,5,27,12,15,914.0,122.0,3.2,24.3,1003.0,906.54,669.45
2018,5,27,12,30,913.0,121.0,3.3,24.4,999.0,876.18,649.77
2018,5,27,12,45,910.5,121.0,3.4,24.45,988.5,843.25,628.34
2018,5,27,13,0,908.0,121.0,3.5,24.5,978.0,808.26,605.32
2018,5,27,13,15,905.0,119.5,3.55,24.5,960.0,769.68,579.48
2018,5,27,13,30,902.0,118.0,3.6,24.5,942.0,729.37,551.66
2018,5,27,13,45,897.0,116.5,3.7,24.45,917.0,686.18,520.25
2018,5,27,14,0,892.0,115.0,3.8,24.4,892.0,641.74,487.15
2018,5,27,14,15,884.5,113.0,3.8,24.3,860.0,594.41,450.89
2018,5,27,14,30,877.0,111.0,3.8,24.2,828.0,546.44,413.22
2018,5,27,14,45,867.5,109.0,3.85,24.15,791.0,497.07,373.52
2018,5,27,15,0,858.0,107.0,3.9,24.1,754.0,447.64,332.69
2018,5,27,15,15,845.0,105.0,3.9,24.1,711.5,397.07,289.92
2018,5,27,15,30,832.0,103.0,3.9,24.1,669.0,340.92,242.18
2018,5,27,15,45,815.5,100.0,3.8,23.8,622.5,289.89,198.17
2018,5,27,16,0,799.0,97.0,3.7,23.5,576.0,240.4,155.66
2018,5,27,16,15,778.0,93.0,3.65,23.25,526.5,191.11,115.08
2018,5,27,16,30,757.0,89.0,3.6,23.0,477.0,144.19,79.98
2018,5,27,16,45,728.5,85.0,3.5,22.75,426.0,99.35,53.45
2018,5,27,17,0,700.0,81.0,3.4,22.5,375.0,52.43,39.66
2018,5,27,17,15,660.5,76.0,3.15,21.95,323.5,49.64,37.5
2018,5,27,17,30,621.0,71.0,2.9,21.4,272.0,48.25,36.46
2018,5,27,17,45,564.0,65.0,2.65,20.9,223.0,45.91,34.5
2018,5,27,18,0,507.0,59.0,2.4,20.4,174.0,43.47,32.32
2018,5,27,18,15,421.0,50.5,2.25,19.6,129.5,38.65,27.89
2018,5,27,18,30,335.0,42.0,2.1,18.8,85.0,33.64,23.0
2018,5,27,18,45,215.5,29.5,1.9,18.05,52.5,23.22,11.64
2018,5,27,19,0,96.0,17.0,1.7,17.3,20.0,16.2,0.0
2018,5,27,19,15,48.0,8.5,1.65,16.95,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,5,28,4,45,35.5,6.0,0.65,16.3,6.5,0.0,0.0
2018,5,28,5,0,71.0,12.0,0.6,16.5,13.0,39.58,0.0
2018,5,28,5,15,192.0,24.0,0.55,16.95,42.0,133.04,57.74
2018,5,28,5,30,313.0,36.0,0.5,17.4,71.0,223.35,170.34
2018,5,28,5,45,406.5,44.0,0.45,17.9,113.5,297.9,235.66
2018,5,28,6,0,500.0,52.0,0.4,18.4,156.0,380.31,303.3
2018,5,28,6,15,561.0,58.5,0.4,18.95,205.5,447.96,356.87
2018,5,28,6,30,622.0,65.0,0.4,19.5,255.0,519.78,411.02
2018,5,28,6,45,665.0,69.0,0.4,20.1,306.5,579.28,453.12
2018,5,28,7,0,708.0,73.0,0.4,20.7,358.0,637.47,491.58
2018,5,28,7,15,738.5,77.0,0.45,21.4,410.0,690.77,525.69
2018,5,28,7,30,769.0,81.0,0.5,22.1,462.0,744.18,558.9
2018,5,28,7,45,792.5,84.0,0.55,22.8,512.5,790.2,586.3
2018,5,28,8,0,816.0,87.0,0.6,23.5,563.0,835.28,612.57
2018,5,28,8,15,834.0,89.0,0.7,24.15,610.5,865.38,629.75
2018,5,28,8,30,852.0,91.0,0.8,24.8,658.0,901.23,650.66
2018,5,28,8,45,865.5,93.0,0.9,25.4,702.0,930.89,667.5
2018,5,28,9,0,879.0,95.0,1.0,26.0,746.0,958.2,682.86
2018,5,28,9,15,886.5,98.0,1.1,26.45,784.0,978.26,694.09
2018,5,28,9,30,894.0,101.0,1.2,26.9,822.0,995.44,703.65
2018,5,28,9,45,899.0,104.5,1.3,27.3,854.5,1007.7,710.39
2018,5,28,10,0,904.0,108.0,1.4,27.7,887.0,1016.83,715.31
2018,5,28,10,15,910.5,109.0,1.55,27.95,914.0,1021.62,718.86
2018,5,28,10,30,917.0,110.0,1.7,28.2,941.0,1023.24,720.49
2018,5,28,10,45,921.5,110.5,1.8,28.45,961.0,1019.18,717.97
2018,5,28,11,0,926.0,111.0,1.9,28.7,981.0,1011.95,713.59
2018,5,28,11,15,929.0,111.5,2.0,28.85,993.5,1000.12,706.7
2018,5,28,11,30,932.0,112.0,2.1,29.0,1006.0,985.21,697.94
2018,5,28,11,45,933.5,111.5,2.2,29.1,1010.5,964.99,685.97
2018,5,28,12,0,935.0,111.0,2.3,29.2,1015.0,941.97,672.19
2018,5,28,12,15,932.5,112.0,2.45,29.2,1011.5,914.18,655.97
2018,5,28,12,30,930.0,113.0,2.6,29.2,1008.0,884.01,637.99
2018,5,28,12,45,925.5,114.0,2.7,29.25,996.5,849.97,616.74
2018,5,28,13,0,921.0,115.0,2.8,29.3,985.0,813.94,593.96
2018,5,28,13,15,917.5,114.5,2.9,29.2,967.0,775.5,569.62
2018,5,28,13,30,914.0,114.0,3.0,29.1,949.0,735.31,543.45
2018,5,28,13,45,909.0,112.5,3.1,29.0,924.0,691.7,512.82
2018,5,28,14,0,904.0,111.0,3.2,28.9,899.0,646.83,480.46
2018,5,28,14,15,897.0,109.5,3.25,28.75,867.5,599.74,445.53
2018,5,28,14,30,890.0,108.0,3.3,28.6,836.0,551.93,409.06
2018,5,28,14,45,880.5,106.0,3.35,28.4,798.5,502.01,370.08
2018,5,28,15,0,871.0,104.0,3.4,28.2,761.0,452.01,329.89
2018,5,28,15,15,858.5,101.5,3.4,28.2,718.5,400.63,287.34
2018,5,28,15,30,846.0,99.0,3.4,28.2,676.0,349.87,244.44
2018,5,28,15,45,829.5,96.0,3.4,27.75,629.0,291.86,196.14
2018,5,28,16,0,813.0,93.0,3.4,27.3,582.0,241.68,153.85
2018,5,28,16,15,792.5,89.5,3.35,27.0,532.5,192.17,113.57
2018,5,28,16,30,772.0,86.0,3.3,26.7,483.0,144.96,78.59
2018,5,28,16,45,744.0,82.0,3.25,26.35,431.5,99.36,51.66
2018,5,28,17,0,716.0,78.0,3.2,26.0,380.0,57.13,43.04
2018,5,28,17,15,677.0,73.5,3.0,25.4,328.5,47.75,35.32
2018,5,28,17,30,638.0,69.0,2.8,24.8,277.0,46.64,34.55
2018,5,28,17,45,583.0,63.0,2.55,24.2,227.5,44.22,32.56
2018,5,28,18,0,528.0,57.0,2.3,23.6,178.0,41.67,30.33
2018,5,28,18,15,443.0,49.0,2.1,22.75,133.0,37.2,26.28
2018,5,28,18,30,358.0,41.0,1.9,21.9,88.0,32.57,21.81
2018,5,28,18,45,235.0,29.0,1.7,21.05,54.5,23.72,12.12
2018,5,28,19,0,112.0,17.0,1.5,20.2,21.0,16.2,0.0
2018,5,28,19,15,56.0,8.5,1.45,19.9,10.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,45,34.0,6.0,0.8,16.8,6.5,0.0,0.0
2018,5,29,5,0,68.0,12.0,0.8,16.8,13.0,38.43,0.0
2018,5,29,5,15,185.5,24.5,0.9,17.25,42.0,131.29,60.47
2018,5,29,5,30,303.0,37.0,1.0,17.7,71.0,219.56,168.2
2018,5,29,5,45,393.0,46.0,1.1,18.15,113.5,293.09,233.47
2018,5,29,6,0,483.0,55.0,1.2,18.6,156.0,374.23,301.71
2018,5,29,6,15,543.5,62.0,1.2,19.15,205.0,441.61,356.31
2018,5,29,6,30,604.0,69.0,1.2,19.7,254.0,513.06,411.57
2018,5,29,6,45,645.0,74.5,1.2,20.2,305.0,572.43,455.31
2018,5,29,7,0,686.0,80.0,1.2,20.7,356.0,633.5,497.36
2018,5,29,7,15,716.5,83.5,1.2,21.4,407.0,681.61,528.24
2018,5,29,7,30,747.0,87.0,1.2,22.1,458.0,733.73,561.03
2018,5,29,7,45,769.5,91.0,1.2,22.75,508.0,779.45,588.53
2018,5,29,8,0,792.0,95.0,1.2,23.4,558.0,824.2,614.75
2018,5,29,8,15,809.0,97.5,1.2,23.9,604.5,860.94,635.48
2018,5,29,8,30,826.0,100.0,1.2,24.4,651.0,895.91,654.81
2018,5,29,8,45,839.0,103.5,1.2,24.95,694.5,918.27,665.67
2018,5,29,9,0,852.0,107.0,1.2,25.5,738.0,946.22,680.18
2018,5,29,9,15,866.0,106.5,1.2,25.9,777.0,968.19,691.14
2018,5,29,9,30,880.0,106.0,1.2,26.3,816.0,987.6,700.56
2018,5,29,9,45,892.5,105.0,1.25,26.7,850.0,1002.24,707.94
2018,5,29,10,0,905.0,104.0,1.3,27.1,884.0,1013.98,713.67
2018,5,29,10,15,910.5,105.0,1.4,27.35,910.5,1017.88,715.95
2018,5,29,10,30,916.0,106.0,1.5,27.6,937.0,1018.62,716.44
2018,5,29,10,45,920.0,106.5,1.55,27.9,956.0,1014.18,712.96
2018,5,29,11,0,924.0,107.0,1.6,28.2,975.0,1006.59,707.7
2018,5,29,11,15,926.0,108.0,1.7,28.35,987.5,994.44,700.83
2018,5,29,11,30,928.0,109.0,1.8,28.5,1000.0,979.24,692.1
2018,5,29,11,45,928.5,109.5,1.9,28.7,1004.5,959.23,680.2
2018,5,29,12,0,929.0,110.0,2.0,28.9,1009.0,936.45,666.52
2018,5,29,12,15,926.5,111.0,2.15,28.9,1005.5,908.89,650.7
2018,5,29,12,30,924.0,112.0,2.3,28.9,1002.0,878.95,633.1
2018,5,29,12,45,919.0,113.5,2.45,28.95,990.5,845.22,612.6
2018,5,29,13,0,914.0,115.0,2.6,29.0,979.0,809.53,590.49
2018,5,29,13,15,909.5,115.0,2.75,28.85,961.0,771.1,566.64
2018,5,29,13,30,905.0,115.0,2.9,28.7,943.0,731.01,540.9
2018,5,29,13,45,899.0,114.5,3.05,28.6,918.0,688.03,510.88
2018,5,29,14,0,893.0,114.0,3.2,28.5,893.0,643.86,479.14
2018,5,29,14,15,885.0,112.0,3.3,28.2,861.0,596.32,444.27
2018,5,29,14,30,877.0,110.0,3.4,27.9,829.0,548.16,407.86
2018,5,29,14,45,866.0,109.5,3.55,27.65,792.0,499.42,369.87
2018,5,29,15,0,855.0,109.0,3.7,27.4,755.0,450.73,330.72
2018,5,29,15,15,842.0,106.5,3.7,27.4,712.5,399.96,288.5
2018,5,29,15,30,829.0,104.0,3.7,27.4,670.0,343.66,241.4
2018,5,29,15,45,811.5,101.0,3.85,26.6,623.5,292.56,198.53
2018,5,29,16,0,794.0,98.0,4.0,25.8,577.0,243.1,156.91
2018,5,29,16,15,771.0,95.5,4.05,25.25,528.0,194.96,117.64
2018,5,29,16,30,748.0,93.0,4.1,24.7,479.0,149.38,83.68
2018,5,29,16,45,718.5,89.0,4.1,24.1,428.0,99.49,52.58
2018,5,29,17,0,689.0,85.0,4.1,23.5,377.0,58.18,44.4
2018,5,29,17,15,649.0,79.5,4.05,22.8,325.5,52.03,39.41
2018,5,29,17,30,609.0,74.0,4.0,22.1,274.0,50.38,38.19
2018,5,29,17,45,552.5,68.0,3.9,21.35,225.0,48.15,36.38
2018,5,29,18,0,496.0,62.0,3.8,20.6,176.0,45.85,34.36
2018,5,29,18,15,411.0,52.5,3.65,19.85,131.5,40.23,29.25
2018,5,29,18,30,326.0,43.0,3.5,19.1,87.0,34.33,23.62
2018,5,29,18,45,210.0,30.0,3.4,18.4,54.0,23.55,12.42
2018,5,29,19,0,94.0,17.0,3.3,17.7,21.0,16.2,0.0
2018,5,29,19,15,47.0,8.5,3.25,17.25,10.5,8.1,0.0
2018,5,29,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,6.0,2.9,11.85,6.5,0.0,0.0
2018,5,30,5,0,42.0,12.0,3.0,12.0,13.0,28.13,0.0
2018,5,30,5,15,122.5,26.5,3.1,12.25,38.5,106.73,52.01
2018,5,30,5,30,203.0,41.0,3.2,12.5,64.0,175.81,137.88
2018,5,30,5,45,287.0,53.0,3.3,12.8,103.5,242.77,199.13
2018,5,30,6,0,371.0,65.0,3.4,13.1,143.0,317.83,265.19
2018,5,30,6,15,348.5,83.0,3.4,13.45,172.0,340.93,285.8
2018,5,30,6,30,326.0,101.0,3.4,13.8,201.0,361.11,302.57
2018,5,30,6,45,315.5,119.0,3.4,14.15,230.5,373.66,312.47
2018,5,30,7,0,305.0,137.0,3.4,14.5,260.0,397.37,330.42
2018,5,30,7,15,287.0,163.0,3.35,14.95,291.5,423.33,348.92
2018,5,30,7,30,269.0,189.0,3.3,15.4,323.0,446.75,364.87
2018,5,30,7,45,355.0,196.0,3.3,15.85,392.0,533.48,432.3
2018,5,30,8,0,441.0,203.0,3.3,16.3,461.0,639.34,511.4
2018,5,30,8,15,388.0,238.0,3.25,16.75,479.0,625.66,496.63
2018,5,30,8,30,335.0,273.0,3.2,17.2,497.0,622.42,490.08
2018,5,30,8,45,383.0,278.5,3.2,17.7,550.5,677.08,529.21
2018,5,30,9,0,431.0,284.0,3.2,18.2,604.0,745.98,577.04
2018,5,30,9,15,482.5,281.0,3.25,18.6,656.5,795.23,610.96
2018,5,30,9,30,534.0,278.0,3.3,19.0,709.0,843.79,644.02
2018,5,30,9,45,600.5,258.0,3.3,19.4,761.5,891.37,676.3
2018,5,30,10,0,667.0,238.0,3.3,19.8,814.0,934.82,705.06
2018,5,30,10,15,736.0,209.5,3.4,20.1,863.0,969.13,726.92
2018,5,30,10,30,805.0,181.0,3.5,20.4,912.0,995.18,743.23
2018,5,30,10,45,688.5,256.5,3.55,20.7,891.0,953.8,714.01
2018,5,30,11,0,572.0,332.0,3.6,21.0,870.0,902.49,674.62
2018,5,30,11,15,741.5,232.5,3.7,21.1,939.0,953.71,713.62
2018,5,30,11,30,911.0,133.0,3.8,21.2,1008.0,986.96,735.66
2018,5,30,11,45,912.0,133.0,3.9,21.35,1012.5,966.93,721.94
2018,5,30,12,0,913.0,133.0,4.0,21.5,1017.0,944.2,706.8
2018,5,30,12,15,910.0,134.5,4.1,21.45,1013.5,916.78,688.99
2018,5,30,12,30,907.0,136.0,4.2,21.4,1010.0,887.08,669.53
2018,5,30,12,45,900.5,138.0,4.35,21.35,998.0,852.85,647.01
2018,5,30,13,0,894.0,140.0,4.5,21.3,986.0,816.83,623.28
2018,5,30,13,15,890.0,139.5,4.6,21.1,968.0,778.87,598.05
2018,5,30,13,30,886.0,139.0,4.7,20.9,950.0,739.29,570.27
2018,5,30,13,45,879.5,137.5,4.8,20.75,924.5,695.77,538.15
2018,5,30,14,0,873.0,136.0,4.9,20.6,899.0,651.16,504.4
2018,5,30,14,15,865.5,134.5,4.95,20.35,868.0,605.08,468.67
2018,5,30,14,30,858.0,133.0,5.0,20.1,837.0,558.36,431.47
2018,5,30,14,45,848.0,130.0,5.05,19.8,799.5,504.51,388.02
2018,5,30,15,0,838.0,127.0,5.1,19.5,762.0,454.44,346.2
2018,5,30,15,15,824.0,124.0,5.1,19.5,719.0,403.19,302.03
2018,5,30,15,30,810.0,121.0,5.1,19.5,676.0,352.86,257.83
2018,5,30,15,45,792.5,118.5,5.1,18.85,630.0,303.11,214.37
2018,5,30,16,0,775.0,116.0,5.1,18.2,584.0,255.04,172.42
2018,5,30,16,15,752.5,111.5,5.1,17.8,534.5,200.62,126.77
2018,5,30,16,30,730.0,107.0,5.1,17.4,485.0,154.1,90.76
2018,5,30,16,45,699.0,102.5,5.1,17.0,433.5,109.71,62.85
2018,5,30,17,0,668.0,98.0,5.1,16.6,382.0,69.0,55.19
2018,5,30,17,15,625.0,92.0,5.05,16.1,330.0,61.5,48.88
2018,5,30,17,30,582.0,86.0,5.0,15.6,278.0,59.93,47.71
2018,5,30,17,45,522.0,78.5,5.0,15.1,228.0,56.92,45.15
2018,5,30,18,0,462.0,71.0,5.0,14.6,178.0,53.78,42.29
2018,5,30,18,15,373.0,60.5,4.95,14.1,133.0,45.78,34.89
2018,5,30,18,30,284.0,50.0,4.9,13.6,88.0,38.71,28.03
2018,5,30,18,45,176.5,34.0,4.8,13.15,54.5,26.77,15.54
2018,5,30,19,0,69.0,18.0,4.7,12.7,21.0,17.16,0.0
2018,5,30,19,15,34.5,9.0,4.65,12.4,10.5,8.58,0.0
2018,5,30,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,4,45,15.5,6.0,3.1,10.55,6.5,0.0,0.0
2018,5,31,5,0,31.0,12.0,3.1,10.6,13.0,23.78,0.0
2018,5,31,5,15,124.0,28.5,3.1,10.8,41.5,110.68,56.7
2018,5,31,5,30,217.0,45.0,3.1,11.0,70.0,188.41,148.96
2018,5,31,5,45,314.5,57.0,3.1,11.25,113.0,263.15,217.07
2018,5,31,6,0,412.0,69.0,3.1,11.5,156.0,347.25,290.84
2018,5,31,6,15,482.5,76.5,3.05,11.85,205.5,420.35,353.3
2018,5,31,6,30,553.0,84.0,3.0,12.2,255.0,497.16,416.5
2018,5,31,6,45,605.5,89.0,3.0,12.55,307.5,562.54,468.4
2018,5,31,7,0,658.0,94.0,3.0,12.9,360.0,630.33,519.82
2018,5,31,7,15,694.0,98.0,3.0,13.35,412.5,686.03,559.41
2018,5,31,7,30,730.0,102.0,3.0,13.8,465.0,742.28,598.37
2018,5,31,7,45,759.0,103.5,3.0,14.25,516.0,785.71,626.93
2018,5,31,8,0,788.0,105.0,3.0,14.7,567.0,832.99,657.81
2018,5,31,8,15,807.5,108.0,3.05,15.05,615.0,872.49,683.12
2018,5,31,8,30,827.0,111.0,3.1,15.4,663.0,910.31,707.01
2018,5,31,8,45,843.5,112.0,3.15,15.8,707.0,941.06,725.62
2018,5,31,9,0,860.0,113.0,3.2,16.2,751.0,961.23,736.9
2018,5,31,9,15,871.0,114.5,3.25,16.5,790.0,982.56,749.37
2018,5,31,9,30,882.0,116.0,3.3,16.8,829.0,1001.19,760.02
2018,5,31,9,45,890.5,117.5,3.4,17.1,862.0,1014.51,767.54
2018,5,31,10,0,899.0,119.0,3.5,17.4,895.0,1024.82,773.18
2018,5,31,10,15,904.5,120.5,3.6,17.55,921.5,1029.06,775.3
2018,5,31,10,30,910.0,122.0,3.7,17.7,948.0,1030.15,775.46
2018,5,31,10,45,914.0,122.5,3.85,17.85,967.5,1025.56,772.3
2018,5,31,11,0,918.0,123.0,4.0,18.0,987.0,1017.84,767.13
2018,5,31,11,15,920.0,124.0,4.15,18.05,999.0,1005.57,759.24
2018,5,31,11,30,922.0,125.0,4.3,18.1,1011.0,990.28,749.34
2018,5,31,11,45,923.5,125.0,4.5,18.1,1016.0,970.66,737.36
2018,5,31,12,0,925.0,125.0,4.7,18.1,1021.0,948.28,723.57
2018,5,31,12,15,922.0,126.5,4.8,18.0,1017.5,920.71,705.53
2018,5,31,12,30,919.0,128.0,4.9,17.9,1014.0,890.82,685.75
2018,5,31,12,45,913.5,129.5,5.0,17.85,1002.5,856.73,662.69
2018,5,31,13,0,908.0,131.0,5.1,17.8,991.0,820.76,638.07
2018,5,31,13,15,904.5,130.0,5.1,17.65,973.0,782.36,611.21
2018,5,31,13,30,901.0,129.0,5.1,17.5,955.0,742.28,582.24
2018,5,31,13,45,895.0,127.5,5.1,17.4,929.5,698.6,548.82
2018,5,31,14,0,889.0,126.0,5.1,17.3,904.0,653.76,513.82
2018,5,31,14,15,881.5,125.0,5.1,17.2,873.0,607.5,476.92
2018,5,31,14,30,874.0,124.0,5.1,17.1,842.0,560.57,438.61
2018,5,31,14,45,864.5,121.5,5.05,16.95,804.5,511.02,397.32
2018,5,31,15,0,855.0,119.0,5.0,16.8,767.0,461.4,354.97
2018,5,31,15,15,841.5,116.0,5.0,16.8,724.0,404.44,305.95
2018,5,31,15,30,828.0,113.0,5.0,16.8,681.0,353.44,260.68
2018,5,31,15,45,813.0,109.5,4.9,16.4,635.0,302.66,215.49
2018,5,31,16,0,798.0,106.0,4.8,16.0,589.0,253.27,171.63
2018,5,31,16,15,777.0,102.5,4.8,15.7,540.0,204.46,129.89
2018,5,31,16,30,756.0,99.0,4.8,15.4,491.0,158.02,93.44
2018,5,31,16,45,726.0,94.5,4.75,15.1,439.0,106.86,59.58
2018,5,31,17,0,696.0,90.0,4.7,14.8,387.0,64.75,43.61
2018,5,31,17,15,654.5,85.0,4.65,14.45,335.0,56.04,44.36
2018,5,31,17,30,613.0,80.0,4.6,14.1,283.0,54.98,43.59
2018,5,31,17,45,553.5,73.0,4.55,13.7,232.5,52.14,41.14
2018,5,31,18,0,494.0,66.0,4.5,13.3,182.0,49.16,38.41
2018,5,31,18,15,406.5,56.5,4.35,12.95,136.5,43.7,33.24
2018,5,31,18,30,319.0,47.0,4.2,12.6,91.0,36.27,26.08
2018,5,31,18,45,203.0,33.0,4.05,12.2,57.0,25.92,15.17
2018,5,31,19,0,87.0,19.0,3.9,11.8,23.0,15.15,0.0
2018,5,31,19,15,43.5,9.5,3.85,11.65,11.5,9.05,0.0
2018,5,31,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,1,4,45,32.0,6.0,2.3,10.35,7.0,0.0,0.0
2018,6,1,5,0,64.0,12.0,2.4,10.5,14.0,36.94,0.0
2018,6,1,5,15,181.5,26.0,2.45,10.9,44.5,132.78,71.18
2018,6,1,5,30,299.0,40.0,2.5,11.3,75.0,221.52,175.56
2018,6,1,5,45,394.5,49.0,2.55,11.7,118.5,297.63,244.98
2018,6,1,6,0,490.0,58.0,2.6,12.1,162.0,382.36,318.78
2018,6,1,6,15,553.5,64.5,2.55,12.65,212.0,451.51,377.14
2018,6,1,6,30,617.0,71.0,2.5,13.2,262.0,524.88,436.38
2018,6,1,6,45,662.0,75.5,2.45,13.75,314.0,586.39,483.65
2018,6,1,7,0,707.0,80.0,2.4,14.3,366.0,649.86,529.3
2018,6,1,7,15,738.5,84.0,2.3,14.95,418.5,700.15,562.95
2018,6,1,7,30,770.0,88.0,2.2,15.6,471.0,754.44,598.38
2018,6,1,7,45,795.0,90.0,2.1,16.25,522.0,800.61,626.78
2018,6,1,8,0,820.0,92.0,2.0,16.9,573.0,845.89,653.73
2018,6,1,8,15,838.0,94.5,2.0,17.65,621.0,884.27,675.94
2018,6,1,8,30,856.0,97.0,2.0,18.4,669.0,913.04,691.3
2018,6,1,8,45,870.0,98.5,1.95,19.1,713.0,942.65,706.68
2018,6,1,9,0,884.0,100.0,1.9,19.8,757.0,969.93,720.28
2018,6,1,9,15,896.5,100.5,1.9,20.45,796.5,992.12,731.18
2018,6,1,9,30,909.0,101.0,1.9,21.1,836.0,1011.6,740.34
2018,6,1,9,45,919.5,100.5,1.9,21.7,869.5,1025.14,745.87
2018,6,1,10,0,930.0,100.0,1.9,22.3,903.0,1035.67,749.61
2018,6,1,10,15,935.5,101.0,1.9,22.8,930.0,1039.72,749.66
2018,6,1,10,30,941.0,102.0,1.9,23.3,957.0,1040.54,747.87
2018,6,1,10,45,945.0,103.0,1.9,23.75,977.0,1036.62,743.42
2018,6,1,11,0,949.0,104.0,1.9,24.2,997.0,1029.44,737.11
2018,6,1,11,15,951.0,104.5,1.95,24.55,1009.5,1016.63,728.35
2018,6,1,11,30,953.0,105.0,2.0,24.9,1022.0,1000.7,717.76
2018,6,1,11,45,954.5,105.0,2.05,25.2,1027.0,980.83,704.88
2018,6,1,12,0,956.0,105.0,2.1,25.5,1032.0,958.08,690.21
2018,6,1,12,15,952.0,107.0,2.2,25.7,1028.0,929.65,672.65
2018,6,1,12,30,948.0,109.0,2.3,25.9,1024.0,898.83,653.43
2018,6,1,12,45,942.0,111.5,2.4,26.1,1012.5,864.61,631.78
2018,6,1,13,0,936.0,114.0,2.5,26.3,1001.0,828.41,608.6
2018,6,1,13,15,932.0,113.5,2.6,26.35,982.5,789.27,583.51
2018,6,1,13,30,928.0,113.0,2.7,26.4,964.0,748.4,556.88
2018,6,1,13,45,922.0,112.0,2.8,26.45,938.5,704.21,525.55
2018,6,1,14,0,916.0,111.0,2.9,26.5,913.0,658.8,492.53
2018,6,1,14,15,909.0,109.5,3.0,26.45,881.5,611.37,457.32
2018,6,1,14,30,902.0,108.0,3.1,26.4,850.0,563.19,420.51
2018,6,1,14,45,892.0,106.5,3.2,26.3,812.5,513.05,381.23
2018,6,1,15,0,882.0,105.0,3.3,26.2,775.0,462.84,340.72
2018,6,1,15,15,869.5,102.5,3.3,26.2,732.0,411.04,297.68
2018,6,1,15,30,857.0,100.0,3.3,26.2,689.0,359.85,254.24
2018,6,1,15,45,840.5,97.5,3.4,25.85,642.0,301.81,205.57
2018,6,1,16,0,824.0,95.0,3.5,25.5,595.0,251.53,162.77
2018,6,1,16,15,802.5,91.5,3.55,25.15,544.5,201.31,121.43
2018,6,1,16,30,781.0,88.0,3.6,24.8,494.0,153.47,85.13
2018,6,1,16,45,753.0,84.5,3.6,24.45,442.5,107.76,56.74
2018,6,1,17,0,725.0,81.0,3.6,24.1,391.0,65.42,41.29
2018,6,1,17,15,687.5,76.0,3.4,23.45,339.0,49.29,36.93
2018,6,1,17,30,650.0,71.0,3.2,22.8,287.0,47.87,35.91
2018,6,1,17,45,595.5,64.5,2.95,22.15,236.5,45.1,33.62
2018,6,1,18,0,541.0,58.0,2.7,21.5,186.0,42.16,31.06
2018,6,1,18,15,459.5,50.0,2.5,20.65,140.5,37.71,27.03
2018,6,1,18,30,378.0,42.0,2.3,19.8,95.0,33.07,22.58
2018,6,1,18,45,254.0,30.5,2.05,18.95,60.0,24.75,13.94
2018,6,1,19,0,130.0,19.0,1.8,18.1,25.0,15.14,0.0
2018,6,1,19,15,65.0,9.5,1.8,17.75,12.5,9.05,0.0
2018,6,1,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
