Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,2,4,45,40.5,6.0,1.05,14.65,7.0,0.0,0.0
2018,6,2,5,0,81.0,12.0,1.0,14.9,14.0,43.73,0.0
2018,6,2,5,15,205.5,25.0,1.1,15.7,45.0,142.04,76.78
2018,6,2,5,30,330.0,38.0,1.2,16.5,76.0,234.42,181.62
2018,6,2,5,45,420.5,46.0,1.3,17.25,119.5,308.52,247.18
2018,6,2,6,0,511.0,54.0,1.4,18.0,163.0,390.07,315.65
2018,6,2,6,15,570.5,60.5,1.45,18.7,212.5,457.38,370.3
2018,6,2,6,30,630.0,67.0,1.5,19.4,262.0,528.68,425.6
2018,6,2,6,45,671.0,71.5,1.55,20.15,313.5,587.79,468.87
2018,6,2,7,0,712.0,76.0,1.6,20.9,365.0,645.16,508.25
2018,6,2,7,15,742.0,80.0,1.6,21.65,417.0,698.26,542.82
2018,6,2,7,30,772.0,84.0,1.6,22.4,469.0,751.41,576.32
2018,6,2,7,45,794.5,87.5,1.65,23.15,519.5,797.32,604.34
2018,6,2,8,0,817.0,91.0,1.7,23.9,570.0,842.21,631.11
2018,6,2,8,15,834.0,93.5,1.6,24.5,617.5,879.63,651.08
2018,6,2,8,30,851.0,96.0,1.5,25.1,665.0,907.45,664.31
2018,6,2,8,45,864.5,98.5,1.45,25.7,709.0,937.66,679.54
2018,6,2,9,0,878.0,101.0,1.4,26.3,753.0,965.54,692.98
2018,6,2,9,15,887.5,103.0,1.35,26.85,791.5,986.41,702.02
2018,6,2,9,30,897.0,105.0,1.3,27.4,830.0,1004.51,709.33
2018,6,2,9,45,904.5,106.0,1.25,27.9,862.5,1016.61,713.11
2018,6,2,10,0,912.0,107.0,1.2,28.4,895.0,1025.69,715.15
2018,6,2,10,15,917.5,108.5,1.15,28.85,922.0,1030.19,714.68
2018,6,2,10,30,923.0,110.0,1.1,29.3,949.0,1031.51,712.43
2018,6,2,10,45,926.5,111.0,1.05,29.8,968.5,1027.13,706.8
2018,6,2,11,0,930.0,112.0,1.0,30.3,988.0,1019.57,699.47
2018,6,2,11,15,933.0,112.0,1.0,30.6,1000.5,1007.39,691.08
2018,6,2,11,30,936.0,112.0,1.0,30.9,1013.0,992.15,681.03
2018,6,2,11,45,937.0,112.5,1.05,31.2,1018.0,972.57,669.38
2018,6,2,12,0,938.0,113.0,1.1,31.5,1023.0,950.18,656.07
2018,6,2,12,15,938.0,112.5,1.15,31.65,1020.5,923.32,640.4
2018,6,2,12,30,938.0,112.0,1.2,31.8,1018.0,893.97,623.13
2018,6,2,12,45,937.0,111.0,1.25,31.95,1007.5,860.99,603.47
2018,6,2,13,0,936.0,110.0,1.3,32.1,997.0,825.8,582.24
2018,6,2,13,15,932.5,109.0,1.4,32.05,979.0,786.68,559.25
2018,6,2,13,30,929.0,108.0,1.5,32.0,961.0,745.79,534.66
2018,6,2,13,45,923.5,107.0,1.55,31.95,936.0,701.99,505.42
2018,6,2,14,0,918.0,106.0,1.6,31.9,911.0,656.91,474.34
2018,6,2,14,15,911.0,104.5,1.7,31.75,879.5,609.48,441.17
2018,6,2,14,30,904.0,103.0,1.8,31.6,848.0,561.3,406.29
2018,6,2,14,45,894.0,101.5,1.9,31.45,810.0,511.14,368.78
2018,6,2,15,0,884.0,100.0,2.0,31.3,772.0,460.92,329.93
2018,6,2,15,15,871.5,98.0,2.0,31.3,729.5,409.5,288.62
2018,6,2,15,30,859.0,96.0,2.0,31.3,687.0,358.68,246.82
2018,6,2,15,45,843.0,93.5,2.15,30.75,640.5,307.3,204.75
2018,6,2,16,0,827.0,91.0,2.3,30.2,594.0,250.41,158.34
2018,6,2,16,15,806.5,87.5,2.3,29.75,544.0,200.22,117.93
2018,6,2,16,30,786.0,84.0,2.3,29.3,494.0,152.31,82.18
2018,6,2,16,45,758.0,80.5,2.35,28.85,442.5,106.32,53.93
2018,6,2,17,0,730.0,77.0,2.4,28.4,391.0,63.67,38.12
2018,6,2,17,15,692.0,72.5,2.3,27.6,339.0,51.54,38.16
2018,6,2,17,30,654.0,68.0,2.2,26.8,287.0,45.5,33.26
2018,6,2,17,45,600.0,62.5,2.05,25.95,237.0,43.41,31.63
2018,6,2,18,0,546.0,57.0,1.9,25.1,187.0,41.23,29.78
2018,6,2,18,15,465.5,49.5,1.75,24.15,141.5,37.17,26.17
2018,6,2,18,30,385.0,42.0,1.6,23.2,96.0,32.97,22.18
2018,6,2,18,45,264.5,30.5,1.45,22.25,61.0,24.65,13.78
2018,6,2,19,0,144.0,19.0,1.3,21.3,26.0,15.12,0.0
2018,6,2,19,15,72.0,9.5,1.3,20.95,13.0,9.05,0.0
2018,6,2,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,4,45,45.0,6.5,0.6,19.7,7.5,0.0,0.0
2018,6,3,5,0,90.0,13.0,0.6,19.8,15.0,48.29,0.0
2018,6,3,5,15,220.0,25.0,0.65,20.25,46.5,148.86,80.73
2018,6,3,5,30,350.0,37.0,0.7,20.7,78.0,243.45,185.1
2018,6,3,5,45,441.0,44.5,0.7,21.15,122.0,317.95,249.44
2018,6,3,6,0,532.0,52.0,0.7,21.6,166.0,400.0,316.41
2018,6,3,6,15,591.0,58.0,0.7,22.1,216.0,467.2,369.24
2018,6,3,6,30,650.0,64.0,0.7,22.6,266.0,538.35,422.5
2018,6,3,6,45,691.5,68.5,0.65,23.1,318.5,595.15,461.71
2018,6,3,7,0,733.0,73.0,0.6,23.6,371.0,657.43,502.28
2018,6,3,7,15,762.0,76.5,0.7,24.35,423.0,709.85,535.84
2018,6,3,7,30,791.0,80.0,0.8,25.1,475.0,762.23,568.58
2018,6,3,7,45,813.5,82.5,0.9,25.8,525.5,807.5,595.95
2018,6,3,8,0,836.0,85.0,1.0,26.5,576.0,844.33,617.39
2018,6,3,8,15,852.5,88.0,1.1,27.0,624.0,882.31,639.87
2018,6,3,8,30,869.0,91.0,1.2,27.5,672.0,918.46,660.92
2018,6,3,8,45,882.0,93.0,1.3,28.0,716.0,948.06,677.68
2018,6,3,9,0,895.0,95.0,1.4,28.5,760.0,975.28,692.94
2018,6,3,9,15,901.0,98.5,1.5,28.85,798.0,994.77,703.79
2018,6,3,9,30,907.0,102.0,1.6,29.2,836.0,1011.3,712.95
2018,6,3,9,45,909.5,106.5,1.7,29.5,867.5,1022.4,718.98
2018,6,3,10,0,912.0,111.0,1.8,29.8,899.0,1030.29,723.17
2018,6,3,10,15,917.5,112.0,1.9,30.05,925.5,1034.24,725.21
2018,6,3,10,30,923.0,113.0,2.0,30.3,952.0,1035.02,725.41
2018,6,3,10,45,926.5,114.5,2.15,30.5,972.0,1031.14,723.58
2018,6,3,11,0,930.0,116.0,2.3,30.7,992.0,1024.06,719.81
2018,6,3,11,15,932.5,116.0,2.4,30.8,1004.0,1011.38,712.35
2018,6,3,11,30,935.0,116.0,2.5,30.9,1016.0,995.66,703.05
2018,6,3,11,45,936.0,116.0,2.6,30.95,1021.0,975.6,691.17
2018,6,3,12,0,937.0,116.0,2.7,31.0,1026.0,952.76,677.51
2018,6,3,12,15,936.0,116.5,2.8,30.9,1023.0,925.98,661.66
2018,6,3,12,30,935.0,117.0,2.9,30.8,1020.0,896.76,644.11
2018,6,3,12,45,932.5,117.0,3.0,30.75,1009.5,863.55,623.66
2018,6,3,13,0,930.0,117.0,3.1,30.7,999.0,828.22,601.61
2018,6,3,13,15,926.0,116.5,3.15,30.55,981.0,789.38,576.94
2018,6,3,13,30,922.0,116.0,3.2,30.4,963.0,748.82,550.78
2018,6,3,13,45,917.0,114.5,3.25,30.25,938.0,705.18,520.26
2018,6,3,14,0,912.0,113.0,3.3,30.1,913.0,660.26,488.06
2018,6,3,14,15,904.5,111.5,3.3,29.95,881.5,612.8,453.04
2018,6,3,14,30,897.0,110.0,3.3,29.8,850.0,564.64,416.58
2018,6,3,14,45,888.0,108.0,3.3,29.6,812.5,514.87,378.01
2018,6,3,15,0,879.0,106.0,3.3,29.4,775.0,464.94,338.23
2018,6,3,15,15,866.5,103.5,3.3,29.4,732.5,413.35,295.96
2018,6,3,15,30,854.0,101.0,3.3,29.4,690.0,362.36,253.27
2018,6,3,15,45,838.0,98.5,3.35,28.85,643.5,304.67,205.66
2018,6,3,16,0,822.0,96.0,3.4,28.3,597.0,254.66,163.67
2018,6,3,16,15,802.0,92.0,3.4,27.9,547.0,204.4,122.61
2018,6,3,16,30,782.0,88.0,3.4,27.5,497.0,156.37,86.22
2018,6,3,16,45,755.0,84.0,3.4,27.1,445.5,110.25,57.25
2018,6,3,17,0,728.0,80.0,3.4,26.7,394.0,67.37,40.5
2018,6,3,17,15,691.0,75.5,3.3,26.05,342.5,48.78,36.07
2018,6,3,17,30,654.0,71.0,3.2,25.4,291.0,47.72,35.37
2018,6,3,17,45,601.5,65.0,3.1,24.75,240.5,45.35,33.45
2018,6,3,18,0,549.0,59.0,3.0,24.1,190.0,42.84,31.3
2018,6,3,18,15,468.5,51.0,2.8,23.25,144.0,38.42,27.34
2018,6,3,18,30,388.0,43.0,2.6,22.4,98.0,33.81,22.99
2018,6,3,18,45,267.5,32.0,2.4,21.6,63.0,26.02,15.04
2018,6,3,19,0,147.0,21.0,2.2,20.8,28.0,16.76,0.0
2018,6,3,19,15,73.5,10.5,2.15,20.35,14.0,10.01,0.0
2018,6,3,19,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,4,4,45,53.5,6.5,2.25,14.35,8.0,0.0,0.0
2018,6,4,5,0,107.0,13.0,2.4,14.5,16.0,55.11,0.0
2018,6,4,5,15,245.0,24.0,2.45,14.9,48.0,159.54,90.78
2018,6,4,5,30,383.0,35.0,2.5,15.3,80.0,257.8,202.07
2018,6,4,5,45,472.5,42.5,2.55,15.7,125.0,332.64,269.8
2018,6,4,6,0,562.0,50.0,2.6,16.1,170.0,415.13,340.68
2018,6,4,6,15,618.5,55.0,2.7,16.75,220.0,480.67,395.35
2018,6,4,6,30,675.0,60.0,2.8,17.4,270.0,546.57,448.1
2018,6,4,6,45,714.0,64.0,2.95,18.05,322.0,605.8,492.43
2018,6,4,7,0,753.0,68.0,3.1,18.7,374.0,666.38,535.87
2018,6,4,7,15,781.0,71.5,3.2,19.45,426.5,718.68,571.45
2018,6,4,7,30,809.0,75.0,3.3,20.2,479.0,770.87,606.04
2018,6,4,7,45,830.0,77.5,3.35,20.9,529.5,808.3,629.12
2018,6,4,8,0,851.0,80.0,3.4,21.6,580.0,851.59,656.0
2018,6,4,8,15,866.5,82.5,3.45,22.15,627.5,888.54,678.35
2018,6,4,8,30,882.0,85.0,3.5,22.7,675.0,923.59,699.16
2018,6,4,8,45,894.5,86.5,3.55,23.3,719.0,952.51,715.45
2018,6,4,9,0,907.0,88.0,3.6,23.9,763.0,978.99,730.05
2018,6,4,9,15,911.0,93.0,3.6,24.35,800.5,998.54,740.08
2018,6,4,9,30,915.0,98.0,3.6,24.8,838.0,1015.0,748.13
2018,6,4,9,45,916.0,103.0,3.6,25.25,869.5,1025.31,752.22
2018,6,4,10,0,917.0,108.0,3.6,25.7,901.0,1032.37,754.33
2018,6,4,10,15,923.5,108.5,3.65,26.0,928.0,1036.87,755.73
2018,6,4,10,30,930.0,109.0,3.7,26.3,955.0,1038.2,755.21
2018,6,4,10,45,934.0,110.0,3.7,26.6,975.0,1034.36,751.13
2018,6,4,11,0,938.0,111.0,3.7,26.9,995.0,1027.31,745.15
2018,6,4,11,15,940.5,112.0,3.8,27.05,1008.0,1015.63,737.43
2018,6,4,11,30,943.0,113.0,3.9,27.2,1021.0,1000.85,727.78
2018,6,4,11,45,944.5,112.5,3.95,27.3,1026.0,980.72,714.53
2018,6,4,12,0,946.0,112.0,4.0,27.4,1031.0,957.77,699.48
2018,6,4,12,15,946.0,112.0,4.15,27.35,1028.5,931.27,683.04
2018,6,4,12,30,946.0,112.0,4.3,27.3,1026.0,902.26,664.79
2018,6,4,12,45,945.0,110.5,4.4,27.3,1015.5,868.68,642.96
2018,6,4,13,0,944.0,109.0,4.5,27.3,1005.0,832.89,619.46
2018,6,4,13,15,940.5,108.5,4.55,27.1,987.5,794.03,593.99
2018,6,4,13,30,937.0,108.0,4.6,26.9,970.0,753.38,567.1
2018,6,4,13,45,932.5,106.5,4.7,26.75,945.0,709.57,535.99
2018,6,4,14,0,928.0,105.0,4.8,26.6,920.0,664.4,502.77
2018,6,4,14,15,921.0,103.0,4.85,26.3,888.0,616.2,466.55
2018,6,4,14,30,914.0,101.0,4.9,26.0,856.0,567.24,428.71
2018,6,4,14,45,905.0,100.0,4.9,25.75,819.0,517.59,389.03
2018,6,4,15,0,896.0,99.0,4.9,25.5,782.0,467.76,348.12
2018,6,4,15,15,884.0,96.5,4.9,25.5,739.0,415.6,304.14
2018,6,4,15,30,872.0,94.0,4.9,25.5,696.0,363.98,259.72
2018,6,4,15,45,857.0,91.5,4.95,24.75,649.5,312.28,215.49
2018,6,4,16,0,842.0,89.0,5.0,24.0,603.0,261.8,172.13
2018,6,4,16,15,822.0,86.0,5.0,23.5,553.0,204.47,124.46
2018,6,4,16,30,802.0,83.0,5.0,23.0,503.0,156.22,86.95
2018,6,4,16,45,775.5,79.0,5.0,22.5,451.0,109.1,56.42
2018,6,4,17,0,749.0,75.0,5.0,22.0,399.0,65.15,38.33
2018,6,4,17,15,713.0,70.5,4.95,21.35,347.0,49.83,37.72
2018,6,4,17,30,677.0,66.0,4.9,20.7,295.0,48.34,36.63
2018,6,4,17,45,625.0,61.0,4.85,20.05,244.5,42.13,31.33
2018,6,4,18,0,573.0,56.0,4.8,19.4,194.0,40.28,29.71
2018,6,4,18,15,493.5,48.5,4.7,18.75,147.5,36.16,25.93
2018,6,4,18,30,414.0,41.0,4.6,18.1,101.0,31.86,21.79
2018,6,4,18,45,290.0,31.0,4.45,17.4,65.0,24.95,14.61
2018,6,4,19,0,166.0,21.0,4.3,16.7,29.0,16.74,0.0
2018,6,4,19,15,83.0,10.5,4.25,16.3,14.5,10.01,0.0
2018,6,4,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,5,4,45,40.5,7.0,3.1,12.05,8.0,0.0,0.0
2018,6,5,5,0,81.0,14.0,3.2,12.1,16.0,45.7,0.0
2018,6,5,5,15,206.0,27.5,3.25,12.4,48.0,146.84,85.43
2018,6,5,5,30,331.0,41.0,3.3,12.7,80.0,237.73,188.52
2018,6,5,5,45,423.5,49.5,3.35,12.95,124.5,314.18,258.2
2018,6,5,6,0,516.0,58.0,3.4,13.2,169.0,397.94,331.38
2018,6,5,6,15,577.5,64.0,3.45,13.65,219.0,466.35,389.55
2018,6,5,6,30,639.0,70.0,3.5,14.1,269.0,538.75,448.63
2018,6,5,6,45,681.5,74.5,3.5,14.5,321.5,599.35,495.76
2018,6,5,7,0,724.0,79.0,3.5,14.9,374.0,657.99,538.65
2018,6,5,7,15,754.5,83.5,3.45,15.4,427.0,712.55,576.73
2018,6,5,7,30,785.0,88.0,3.4,15.9,480.0,767.17,613.75
2018,6,5,7,45,808.0,91.0,3.35,16.4,531.0,813.34,643.62
2018,6,5,8,0,831.0,94.0,3.3,16.9,582.0,858.48,672.13
2018,6,5,8,15,848.0,96.5,3.25,17.4,630.0,896.28,694.89
2018,6,5,8,30,865.0,99.0,3.2,17.9,678.0,924.34,710.56
2018,6,5,8,45,878.0,101.0,3.15,18.4,722.0,953.79,727.09
2018,6,5,9,0,891.0,103.0,3.1,18.9,766.0,980.87,741.8
2018,6,5,9,15,906.5,102.0,3.1,19.35,806.5,1004.46,754.63
2018,6,5,9,30,922.0,101.0,3.1,19.8,847.0,1025.44,765.71
2018,6,5,9,45,936.0,98.0,3.1,20.25,882.0,1039.93,772.52
2018,6,5,10,0,950.0,95.0,3.1,20.7,917.0,1051.47,777.52
2018,6,5,10,15,955.0,96.5,3.15,21.05,944.0,1055.78,778.66
2018,6,5,10,30,960.0,98.0,3.2,21.4,971.0,1056.79,777.84
2018,6,5,10,45,928.0,119.5,3.2,21.75,978.5,1038.52,764.14
2018,6,5,11,0,896.0,141.0,3.2,22.1,986.0,1016.59,748.34
2018,6,5,11,15,850.0,172.0,3.25,22.3,982.0,995.7,734.18
2018,6,5,11,30,804.0,203.0,3.3,22.5,978.0,964.16,712.96
2018,6,5,11,45,887.0,152.0,3.4,22.75,1011.0,965.22,713.75
2018,6,5,12,0,970.0,101.0,3.5,23.0,1044.0,969.63,716.58
2018,6,5,12,15,966.5,103.0,3.55,23.05,1040.0,941.53,698.0
2018,6,5,12,30,963.0,105.0,3.6,23.1,1036.0,910.97,677.95
2018,6,5,12,45,957.0,107.5,3.7,23.15,1024.5,876.53,655.45
2018,6,5,13,0,951.0,110.0,3.8,23.2,1013.0,840.08,631.38
2018,6,5,13,15,947.0,109.5,3.9,23.1,995.0,800.64,605.36
2018,6,5,13,30,943.0,109.0,4.0,23.0,977.0,759.42,577.8
2018,6,5,13,45,937.5,108.0,4.05,22.9,951.5,715.18,545.8
2018,6,5,14,0,932.0,107.0,4.1,22.8,926.0,669.64,511.76
2018,6,5,14,15,925.0,105.5,4.15,22.55,894.5,621.71,475.38
2018,6,5,14,30,918.0,104.0,4.2,22.3,863.0,573.0,437.39
2018,6,5,14,45,908.5,102.5,4.2,22.1,825.5,522.53,396.8
2018,6,5,15,0,899.0,101.0,4.2,21.9,788.0,471.91,354.99
2018,6,5,15,15,887.0,99.0,4.2,21.9,745.0,420.02,310.9
2018,6,5,15,30,875.0,97.0,4.2,21.9,702.0,368.65,266.33
2018,6,5,15,45,859.5,94.5,4.2,21.35,655.0,316.65,221.29
2018,6,5,16,0,844.0,92.0,4.2,20.8,608.0,259.1,171.86
2018,6,5,16,15,823.5,88.5,4.2,20.4,557.5,208.05,128.65
2018,6,5,16,30,803.0,85.0,4.2,20.0,507.0,159.26,90.23
2018,6,5,16,45,776.5,81.5,4.15,19.6,455.0,112.46,59.43
2018,6,5,17,0,750.0,78.0,4.1,19.2,403.0,68.86,40.99
2018,6,5,17,15,713.0,73.5,4.1,18.6,350.5,52.2,40.24
2018,6,5,17,30,676.0,69.0,4.1,18.0,298.0,46.11,35.09
2018,6,5,17,45,623.5,63.5,4.05,17.45,247.0,44.04,33.38
2018,6,5,18,0,571.0,58.0,4.0,16.9,196.0,41.87,31.45
2018,6,5,18,15,491.0,50.5,3.9,16.3,149.5,37.83,27.71
2018,6,5,18,30,411.0,43.0,3.8,15.7,103.0,33.63,23.59
2018,6,5,18,45,288.5,32.0,3.7,15.1,66.5,25.82,15.61
2018,6,5,19,0,166.0,21.0,3.6,14.5,30.0,16.71,0.0
2018,6,5,19,15,83.0,10.5,3.55,14.15,15.0,10.01,0.0
2018,6,5,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,2.9,11.3,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,2.9,11.4,12.0,24.07,0.0
2018,6,6,5,15,116.0,26.0,2.9,11.6,38.5,104.38,60.33
2018,6,6,5,30,198.0,41.0,2.9,11.8,65.0,172.82,136.74
2018,6,6,5,45,336.5,51.0,2.9,12.05,114.0,266.62,219.84
2018,6,6,6,0,475.0,61.0,2.9,12.3,163.0,377.28,315.02
2018,6,6,6,15,525.0,69.0,2.9,12.65,209.5,439.23,367.77
2018,6,6,6,30,575.0,77.0,2.9,13.0,256.0,504.28,421.06
2018,6,6,6,45,402.0,80.5,2.85,13.4,216.5,400.12,335.57
2018,6,6,7,0,229.0,84.0,2.8,13.8,177.0,288.02,241.26
2018,6,6,7,15,355.0,111.5,2.75,14.35,278.0,428.48,355.82
2018,6,6,7,30,481.0,139.0,2.7,14.9,379.0,575.58,469.26
2018,6,6,7,45,638.0,120.0,2.6,15.45,473.5,707.34,565.62
2018,6,6,8,0,795.0,101.0,2.5,16.0,568.0,835.19,653.4
2018,6,6,8,15,811.5,104.5,2.5,16.55,615.5,872.82,675.36
2018,6,6,8,30,828.0,108.0,2.5,17.1,663.0,908.66,696.57
2018,6,6,8,45,840.0,111.0,2.45,17.7,705.5,937.63,712.22
2018,6,6,9,0,852.0,114.0,2.4,18.3,748.0,955.83,720.49
2018,6,6,9,15,855.5,120.0,2.45,18.7,784.5,974.83,730.93
2018,6,6,9,30,859.0,126.0,2.5,19.1,821.0,990.88,739.45
2018,6,6,9,45,851.5,137.0,2.6,19.55,849.5,1007.3,748.65
2018,6,6,10,0,844.0,148.0,2.7,20.0,878.0,1011.62,749.95
2018,6,6,10,15,830.0,162.0,2.8,20.25,898.5,1009.29,747.66
2018,6,6,10,30,816.0,176.0,2.9,20.5,919.0,1003.59,743.31
2018,6,6,10,45,840.0,165.0,3.0,20.8,944.0,1006.81,744.82
2018,6,6,11,0,864.0,154.0,3.1,21.1,969.0,998.49,738.73
2018,6,6,11,15,871.0,152.0,3.25,21.2,982.5,988.65,732.77
2018,6,6,11,30,878.0,150.0,3.4,21.3,996.0,975.89,724.87
2018,6,6,11,45,878.0,151.0,3.55,21.4,1000.5,956.57,712.59
2018,6,6,12,0,878.0,152.0,3.7,21.5,1005.0,934.69,698.57
2018,6,6,12,15,874.5,153.5,3.8,21.45,1001.5,907.78,681.17
2018,6,6,12,30,871.0,155.0,3.9,21.4,998.0,878.76,662.25
2018,6,6,12,45,864.0,157.0,4.05,21.35,986.0,845.34,640.39
2018,6,6,13,0,857.0,159.0,4.2,21.3,974.0,810.28,617.15
2018,6,6,13,15,853.0,158.0,4.3,21.15,956.5,774.76,593.38
2018,6,6,13,30,849.0,157.0,4.4,21.0,939.0,735.43,565.34
2018,6,6,13,45,842.0,155.5,4.45,20.85,914.0,692.36,533.68
2018,6,6,14,0,835.0,154.0,4.5,20.7,889.0,648.38,500.62
2018,6,6,14,15,826.0,152.5,4.55,20.5,858.0,602.54,465.43
2018,6,6,14,30,817.0,151.0,4.6,20.3,827.0,556.35,429.05
2018,6,6,14,45,805.5,148.5,4.6,20.1,790.0,507.97,389.95
2018,6,6,15,0,794.0,146.0,4.6,19.9,753.0,459.89,350.1
2018,6,6,15,15,779.0,143.0,4.6,19.9,711.0,410.56,308.15
2018,6,6,15,30,764.0,140.0,4.6,19.9,669.0,362.29,266.3
2018,6,6,15,45,744.5,136.5,4.6,19.45,623.0,307.88,219.79
2018,6,6,16,0,725.0,133.0,4.6,19.0,577.0,260.57,178.82
2018,6,6,16,15,699.0,128.0,4.6,18.65,527.5,213.01,138.87
2018,6,6,16,30,673.0,123.0,4.6,18.3,478.0,168.34,103.81
2018,6,6,16,45,640.0,118.0,4.65,17.95,427.5,126.19,75.79
2018,6,6,17,0,607.0,113.0,4.7,17.6,377.0,87.91,58.56
2018,6,6,17,15,563.5,106.0,4.65,17.15,326.5,71.73,57.6
2018,6,6,17,30,520.0,99.0,4.6,16.7,276.0,69.87,56.23
2018,6,6,17,45,461.0,89.5,4.6,16.2,227.0,64.37,51.53
2018,6,6,18,0,402.0,80.0,4.6,15.7,178.0,58.92,46.7
2018,6,6,18,15,323.5,67.5,4.45,15.25,134.5,50.81,39.27
2018,6,6,18,30,245.0,55.0,4.3,14.8,91.0,42.33,31.27
2018,6,6,18,45,156.0,38.0,4.2,14.35,58.0,29.75,19.01
2018,6,6,19,0,67.0,21.0,4.1,13.9,25.0,17.44,0.0
2018,6,6,19,15,33.5,10.5,4.0,13.6,12.5,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,7,4,45,16.0,6.0,2.75,10.8,6.5,0.0,0.0
2018,6,7,5,0,32.0,12.0,2.8,10.9,13.0,24.23,0.0
2018,6,7,5,15,115.0,29.0,2.8,11.15,41.5,100.91,58.86
2018,6,7,5,30,198.0,46.0,2.8,11.4,70.0,179.97,142.71
2018,6,7,5,45,285.5,60.0,2.85,11.7,112.0,251.39,207.13
2018,6,7,6,0,373.0,74.0,2.9,12.0,154.0,331.02,276.71
2018,6,7,6,15,438.5,84.0,2.85,12.45,202.5,399.07,334.64
2018,6,7,6,30,504.0,94.0,2.8,12.9,251.0,472.16,394.52
2018,6,7,6,45,552.0,101.0,2.75,13.4,302.0,538.58,446.59
2018,6,7,7,0,600.0,108.0,2.7,13.9,353.0,603.65,495.81
2018,6,7,7,15,636.0,114.5,2.65,14.5,405.0,660.51,536.25
2018,6,7,7,30,672.0,121.0,2.6,15.1,457.0,718.01,575.49
2018,6,7,7,45,699.5,125.0,2.5,15.7,507.0,765.64,606.05
2018,6,7,8,0,727.0,129.0,2.4,16.3,557.0,812.71,635.4
2018,6,7,8,15,748.0,133.0,2.4,16.9,604.5,853.07,660.06
2018,6,7,8,30,769.0,137.0,2.4,17.5,652.0,891.99,683.35
2018,6,7,8,45,786.0,139.5,2.35,18.1,696.0,918.84,697.6
2018,6,7,9,0,803.0,142.0,2.3,18.7,740.0,948.69,713.8
2018,6,7,9,15,829.0,138.0,2.35,19.3,783.0,977.86,730.34
2018,6,7,9,30,855.0,134.0,2.4,19.9,826.0,1004.72,745.26
2018,6,7,9,45,881.5,125.0,2.4,20.45,864.0,1015.52,749.25
2018,6,7,10,0,908.0,116.0,2.4,21.0,902.0,1032.76,757.68
2018,6,7,10,15,913.0,118.0,2.55,21.45,929.0,1037.34,759.82
2018,6,7,10,30,918.0,120.0,2.7,21.9,956.0,1038.73,760.08
2018,6,7,10,45,921.0,121.0,2.85,22.35,975.0,1033.94,756.41
2018,6,7,11,0,924.0,122.0,3.0,22.8,994.0,1026.0,750.79
2018,6,7,11,15,925.0,124.0,3.15,23.05,1006.5,1014.0,743.15
2018,6,7,11,30,926.0,126.0,3.3,23.3,1019.0,998.95,733.54
2018,6,7,11,45,926.0,126.5,3.5,23.55,1023.5,978.65,720.82
2018,6,7,12,0,926.0,127.0,3.7,23.8,1028.0,955.64,706.21
2018,6,7,12,15,922.5,129.0,3.85,23.85,1024.5,928.36,688.87
2018,6,7,12,30,919.0,131.0,4.0,23.9,1021.0,898.79,669.86
2018,6,7,12,45,913.0,133.0,4.15,23.95,1009.5,865.03,647.82
2018,6,7,13,0,907.0,135.0,4.3,24.0,998.0,829.42,624.3
2018,6,7,13,15,904.0,134.0,4.4,23.9,980.5,791.76,599.27
2018,6,7,13,30,901.0,133.0,4.5,23.8,963.0,752.37,572.48
2018,6,7,13,45,896.0,131.5,4.6,23.75,939.0,709.65,541.4
2018,6,7,14,0,891.0,130.0,4.7,23.7,915.0,665.67,508.63
2018,6,7,14,15,884.0,128.5,4.75,23.5,884.0,619.47,473.46
2018,6,7,14,30,877.0,127.0,4.8,23.3,853.0,572.55,436.8
2018,6,7,14,45,868.0,124.0,4.85,23.15,816.0,522.93,397.04
2018,6,7,15,0,859.0,121.0,4.9,23.0,779.0,473.19,356.1
2018,6,7,15,15,845.5,119.0,4.9,23.0,736.5,417.15,309.19
2018,6,7,15,30,832.0,117.0,4.9,23.0,694.0,366.91,265.77
2018,6,7,15,45,817.0,113.0,4.95,22.45,648.0,315.63,221.63
2018,6,7,16,0,802.0,109.0,5.0,21.9,602.0,265.72,178.45
2018,6,7,16,15,783.0,105.0,4.95,21.55,553.0,216.65,136.92
2018,6,7,16,30,764.0,101.0,4.9,21.2,504.0,169.72,99.86
2018,6,7,16,45,737.0,96.0,4.85,20.85,452.5,117.87,64.36
2018,6,7,17,0,710.0,91.0,4.8,20.5,401.0,74.73,44.77
2018,6,7,17,15,673.0,85.0,4.65,20.0,349.0,55.46,42.82
2018,6,7,17,30,636.0,79.0,4.5,19.5,297.0,53.58,41.39
2018,6,7,17,45,583.0,72.5,4.35,19.0,246.5,51.09,39.34
2018,6,7,18,0,530.0,66.0,4.2,18.5,196.0,48.48,37.03
2018,6,7,18,15,450.5,57.0,3.9,17.85,149.5,43.43,32.43
2018,6,7,18,30,371.0,48.0,3.6,17.2,103.0,38.15,27.38
2018,6,7,18,45,255.0,35.5,3.35,16.55,67.0,27.75,17.28
2018,6,7,19,0,139.0,23.0,3.1,15.9,31.0,18.31,0.0
2018,6,7,19,15,69.5,11.5,3.05,15.45,15.5,10.96,0.0
2018,6,7,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.0,2.7,11.7,8.0,0.0,0.0
2018,6,8,5,0,85.0,14.0,2.8,11.9,16.0,47.32,0.0
2018,6,8,5,15,207.0,26.5,2.85,12.4,47.0,145.99,87.44
2018,6,8,5,30,329.0,39.0,2.9,12.9,78.0,235.13,186.43
2018,6,8,5,45,416.5,47.5,2.95,13.4,121.5,308.21,252.78
2018,6,8,6,0,504.0,56.0,3.0,13.9,165.0,388.52,322.49
2018,6,8,6,15,562.5,63.0,2.95,14.5,214.5,455.59,378.83
2018,6,8,6,30,621.0,70.0,2.9,15.1,264.0,526.57,435.85
2018,6,8,6,45,661.5,75.0,2.9,15.7,315.0,585.66,481.15
2018,6,8,7,0,702.0,80.0,2.9,16.3,366.0,646.38,524.88
2018,6,8,7,15,732.0,84.5,2.95,16.95,418.0,695.99,558.95
2018,6,8,7,30,762.0,89.0,3.0,17.6,470.0,749.48,595.02
2018,6,8,7,45,784.5,92.0,3.0,18.25,520.0,794.55,623.81
2018,6,8,8,0,807.0,95.0,3.0,18.9,570.0,838.63,651.32
2018,6,8,8,15,824.0,98.0,3.05,19.5,617.0,876.48,674.39
2018,6,8,8,30,841.0,101.0,3.1,20.1,664.0,912.55,695.97
2018,6,8,8,45,854.5,103.5,3.15,20.75,708.0,934.67,707.66
2018,6,8,9,0,868.0,106.0,3.2,21.4,752.0,962.46,723.27
2018,6,8,9,15,880.0,107.0,3.3,21.85,791.0,984.63,735.91
2018,6,8,9,30,892.0,108.0,3.4,22.3,830.0,1004.15,746.84
2018,6,8,9,45,902.5,108.0,3.45,22.8,864.0,1018.27,753.73
2018,6,8,10,0,913.0,108.0,3.5,23.3,898.0,1029.45,758.81
2018,6,8,10,15,918.5,109.0,3.6,23.7,924.5,1033.65,760.08
2018,6,8,10,30,924.0,110.0,3.7,24.1,951.0,1034.69,759.46
2018,6,8,10,45,928.0,111.0,3.8,24.5,971.0,1031.06,755.9
2018,6,8,11,0,932.0,112.0,3.9,24.9,991.0,1024.24,750.39
2018,6,8,11,15,934.5,112.0,4.0,25.1,1003.5,1011.83,741.91
2018,6,8,11,30,937.0,112.0,4.1,25.3,1016.0,996.38,731.53
2018,6,8,11,45,938.0,112.5,4.15,25.55,1021.0,977.07,718.22
2018,6,8,12,0,939.0,113.0,4.2,25.8,1026.0,954.95,703.12
2018,6,8,12,15,936.5,114.0,4.3,25.85,1023.0,927.56,685.33
2018,6,8,12,30,934.0,115.0,4.4,25.9,1020.0,897.79,665.88
2018,6,8,12,45,930.0,116.0,4.5,25.95,1009.0,864.56,643.96
2018,6,8,13,0,926.0,117.0,4.6,26.0,998.0,829.31,620.71
2018,6,8,13,15,922.0,115.5,4.65,25.9,979.5,789.99,594.55
2018,6,8,13,30,918.0,114.0,4.7,25.8,961.0,748.98,566.95
2018,6,8,13,45,913.0,113.0,4.8,25.7,936.5,706.19,536.21
2018,6,8,14,0,908.0,112.0,4.9,25.6,912.0,662.1,503.51
2018,6,8,14,15,901.5,110.0,4.9,25.45,881.0,615.2,467.68
2018,6,8,14,30,895.0,108.0,4.9,25.3,850.0,567.51,430.36
2018,6,8,14,45,885.5,106.0,4.95,25.15,812.5,517.79,390.65
2018,6,8,15,0,876.0,104.0,5.0,25.0,775.0,467.95,349.77
2018,6,8,15,15,864.0,101.5,5.0,25.0,733.0,416.85,306.67
2018,6,8,15,30,852.0,99.0,5.0,25.0,691.0,366.3,263.14
2018,6,8,15,45,837.5,96.0,5.0,24.45,645.0,315.38,219.37
2018,6,8,16,0,823.0,93.0,5.0,23.9,599.0,258.86,171.14
2018,6,8,16,15,804.5,89.5,4.95,23.5,550.5,209.24,129.24
2018,6,8,16,30,786.0,86.0,4.9,23.1,502.0,161.67,91.69
2018,6,8,16,45,761.5,81.5,4.9,22.7,451.0,115.05,60.45
2018,6,8,17,0,737.0,77.0,4.9,22.3,400.0,71.39,40.6
2018,6,8,17,15,702.5,73.0,4.75,21.75,349.0,51.54,39.12
2018,6,8,17,30,668.0,69.0,4.6,21.2,298.0,45.87,34.4
2018,6,8,17,45,620.0,63.0,4.5,20.6,248.0,43.42,32.38
2018,6,8,18,0,572.0,57.0,4.4,20.0,198.0,40.81,30.11
2018,6,8,18,15,498.0,49.5,4.1,19.4,152.0,36.72,26.4
2018,6,8,18,30,424.0,42.0,3.8,18.8,106.0,32.45,22.31
2018,6,8,18,45,307.0,32.0,3.55,18.15,69.5,25.57,15.43
2018,6,8,19,0,190.0,22.0,3.3,17.5,33.0,18.29,0.0
2018,6,8,19,15,95.0,11.0,3.2,17.15,16.5,10.48,0.0
2018,6,8,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,9,4,45,45.5,6.5,2.65,13.25,8.0,0.0,0.0
2018,6,9,5,0,91.0,13.0,2.7,13.4,16.0,48.75,0.0
2018,6,9,5,15,215.0,25.0,2.8,13.8,47.0,147.93,88.65
2018,6,9,5,30,339.0,37.0,2.9,14.2,78.0,238.12,187.98
2018,6,9,5,45,424.5,45.5,3.0,14.65,121.0,310.21,253.33
2018,6,9,6,0,510.0,54.0,3.1,15.1,164.0,389.55,322.11
2018,6,9,6,15,567.5,60.5,3.2,15.55,213.0,455.54,377.89
2018,6,9,6,30,625.0,67.0,3.3,16.0,262.0,525.37,434.58
2018,6,9,6,45,660.0,72.5,3.4,16.5,311.5,581.3,477.83
2018,6,9,7,0,695.0,78.0,3.5,17.0,361.0,638.47,519.64
2018,6,9,7,15,702.0,87.5,3.55,17.45,406.5,679.62,548.08
2018,6,9,7,30,709.0,97.0,3.6,17.9,452.0,719.3,574.86
2018,6,9,7,45,736.5,101.5,3.65,18.35,503.5,764.83,605.41
2018,6,9,8,0,764.0,106.0,3.7,18.8,555.0,813.75,637.8
2018,6,9,8,15,794.5,105.0,3.75,19.15,606.0,858.06,666.58
2018,6,9,8,30,825.0,104.0,3.8,19.5,657.0,901.28,694.23
2018,6,9,8,45,837.5,108.0,3.85,19.9,701.0,931.95,712.7
2018,6,9,9,0,850.0,112.0,3.9,20.3,745.0,951.93,723.81
2018,6,9,9,15,873.0,109.0,3.95,20.55,788.5,980.13,741.06
2018,6,9,9,30,896.0,106.0,4.0,20.8,832.0,1006.03,756.63
2018,6,9,9,45,905.5,107.5,4.05,21.1,866.5,1020.88,764.64
2018,6,9,10,0,915.0,109.0,4.1,21.4,901.0,1032.72,770.8
2018,6,9,10,15,922.5,110.0,4.2,21.55,929.5,1038.94,774.09
2018,6,9,10,30,930.0,111.0,4.3,21.7,958.0,1041.97,775.41
2018,6,9,10,45,935.0,112.0,4.4,21.9,979.0,1039.31,772.93
2018,6,9,11,0,940.0,113.0,4.5,22.1,1000.0,1033.42,768.51
2018,6,9,11,15,928.5,123.0,4.7,22.15,1009.0,1017.28,758.96
2018,6,9,11,30,917.0,133.0,4.9,22.2,1018.0,998.12,747.33
2018,6,9,11,45,880.0,159.0,5.05,22.25,1011.5,967.28,727.24
2018,6,9,12,0,843.0,185.0,5.2,22.3,1005.0,941.84,710.75
2018,6,9,12,15,868.0,167.5,5.3,22.25,1010.0,922.0,697.96
2018,6,9,12,30,893.0,150.0,5.4,22.2,1015.0,894.95,680.06
2018,6,9,12,45,656.5,277.0,5.55,22.1,909.5,791.2,605.1
2018,6,9,13,0,420.0,404.0,5.7,22.0,804.0,693.1,529.06
2018,6,9,13,15,415.5,397.0,5.75,21.85,786.5,662.18,507.12
2018,6,9,13,30,411.0,390.0,5.8,21.7,769.0,631.07,484.47
2018,6,9,13,45,384.0,389.0,5.9,21.5,736.0,593.91,456.81
2018,6,9,14,0,357.0,388.0,6.0,21.3,703.0,555.05,427.64
2018,6,9,14,15,382.5,363.0,6.0,21.05,690.0,528.75,408.16
2018,6,9,14,30,408.0,338.0,6.0,20.8,677.0,494.75,382.3
2018,6,9,14,45,381.0,330.0,6.05,20.5,635.5,457.35,353.02
2018,6,9,15,0,354.0,322.0,6.1,20.2,594.0,416.82,321.11
2018,6,9,15,15,406.5,285.5,6.1,20.2,581.0,380.98,291.33
2018,6,9,15,30,459.0,249.0,6.1,20.2,568.0,346.2,261.05
2018,6,9,15,45,491.0,219.5,6.1,19.55,540.0,306.07,226.52
2018,6,9,16,0,523.0,190.0,6.1,18.9,512.0,263.08,188.95
2018,6,9,16,15,551.5,163.0,6.05,18.45,478.0,218.56,150.08
2018,6,9,16,30,580.0,136.0,6.0,18.0,444.0,169.67,109.08
2018,6,9,16,45,580.5,121.5,5.95,17.55,403.0,127.29,78.41
2018,6,9,17,0,581.0,107.0,5.9,17.1,362.0,85.39,55.39
2018,6,9,17,15,600.0,91.5,5.8,16.65,325.5,59.99,47.4
2018,6,9,17,30,619.0,76.0,5.7,16.2,289.0,51.01,39.68
2018,6,9,17,45,535.5,70.5,5.55,15.7,233.0,49.14,38.15
2018,6,9,18,0,452.0,65.0,5.4,15.2,177.0,47.24,36.46
2018,6,9,18,15,401.0,55.0,5.25,14.8,137.5,41.33,31.02
2018,6,9,18,30,350.0,45.0,5.1,14.4,98.0,35.05,25.04
2018,6,9,18,45,245.5,34.5,4.9,13.95,65.0,26.86,16.9
2018,6,9,19,0,141.0,24.0,4.7,13.5,32.0,19.08,0.42
2018,6,9,19,15,70.5,12.0,4.65,13.2,16.0,11.44,0.0
2018,6,9,19,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,4,45,35.0,7.0,3.25,10.55,8.0,0.0,0.0
2018,6,10,5,0,70.0,14.0,3.4,10.7,16.0,41.31,0.0
2018,6,10,5,15,187.5,27.0,3.5,11.15,46.5,138.1,83.74
2018,6,10,5,30,305.0,40.0,3.6,11.6,77.0,224.06,178.74
2018,6,10,5,45,397.0,49.0,3.65,12.05,120.5,299.18,247.11
2018,6,10,6,0,489.0,58.0,3.7,12.5,164.0,381.91,319.51
2018,6,10,6,15,549.0,65.0,3.7,13.1,213.0,449.36,376.91
2018,6,10,6,30,609.0,72.0,3.7,13.7,262.0,520.81,435.25
2018,6,10,6,45,651.0,76.5,3.7,14.3,313.0,579.89,481.47
2018,6,10,7,0,693.0,81.0,3.7,14.9,364.0,640.72,526.09
2018,6,10,7,15,705.5,89.0,3.75,15.55,410.0,684.18,556.14
2018,6,10,7,30,718.0,97.0,3.8,16.2,456.0,726.6,584.74
2018,6,10,7,45,682.5,118.5,3.8,16.9,488.0,743.31,593.4
2018,6,10,8,0,647.0,140.0,3.8,17.6,520.0,755.09,598.5
2018,6,10,8,15,727.0,126.5,3.9,18.25,587.0,826.31,647.26
2018,6,10,8,30,807.0,113.0,4.0,18.9,654.0,895.1,692.77
2018,6,10,8,45,827.0,113.5,4.05,19.55,699.0,928.42,712.38
2018,6,10,9,0,847.0,114.0,4.1,20.2,744.0,951.32,724.86
2018,6,10,9,15,864.0,113.0,4.1,20.65,785.0,975.85,738.76
2018,6,10,9,30,881.0,112.0,4.1,21.1,826.0,997.94,750.94
2018,6,10,9,45,891.5,112.0,4.1,21.6,859.5,1012.02,757.59
2018,6,10,10,0,902.0,112.0,4.1,22.1,893.0,1023.19,762.41
2018,6,10,10,15,907.5,113.0,4.15,22.45,919.0,1027.41,763.46
2018,6,10,10,30,913.0,114.0,4.2,22.8,945.0,1028.52,762.62
2018,6,10,10,45,917.0,114.5,4.2,23.15,964.5,1024.48,758.2
2018,6,10,11,0,921.0,115.0,4.2,23.5,984.0,1017.31,751.87
2018,6,10,11,15,923.5,115.0,4.25,23.7,996.0,1005.09,743.08
2018,6,10,11,30,926.0,115.0,4.3,23.9,1008.0,989.87,732.41
2018,6,10,11,45,926.5,115.5,4.35,24.1,1013.0,970.36,718.96
2018,6,10,12,0,927.0,116.0,4.4,24.3,1018.0,948.1,703.74
2018,6,10,12,15,926.0,115.0,4.45,24.35,1014.5,920.55,685.37
2018,6,10,12,30,925.0,114.0,4.5,24.4,1011.0,890.63,665.4
2018,6,10,12,45,922.5,114.5,4.55,24.45,1001.0,858.56,644.01
2018,6,10,13,0,920.0,115.0,4.6,24.5,991.0,824.41,621.06
2018,6,10,13,15,916.0,114.0,4.65,24.4,973.0,785.85,595.22
2018,6,10,13,30,912.0,113.0,4.7,24.3,955.0,745.61,567.95
2018,6,10,13,45,906.0,112.0,4.75,24.2,930.0,702.5,536.66
2018,6,10,14,0,900.0,111.0,4.8,24.1,905.0,658.18,503.44
2018,6,10,14,15,893.0,109.5,4.85,23.9,874.5,611.84,468.11
2018,6,10,14,30,886.0,108.0,4.9,23.7,844.0,564.77,431.26
2018,6,10,14,45,876.5,106.0,4.95,23.5,807.0,515.54,391.78
2018,6,10,15,0,867.0,104.0,5.0,23.3,770.0,466.2,351.13
2018,6,10,15,15,855.0,102.0,5.0,23.3,728.5,415.99,308.48
2018,6,10,15,30,843.0,100.0,5.0,23.3,687.0,366.32,265.41
2018,6,10,15,45,827.0,97.0,5.0,22.7,641.0,308.93,216.51
2018,6,10,16,0,811.0,94.0,5.0,22.1,595.0,259.16,173.29
2018,6,10,16,15,791.0,90.5,5.0,21.7,546.0,209.87,131.39
2018,6,10,16,30,771.0,87.0,5.0,21.3,497.0,162.78,93.82
2018,6,10,16,45,744.0,83.5,5.0,20.85,446.5,117.48,63.04
2018,6,10,17,0,717.0,80.0,5.0,20.4,396.0,75.39,43.37
2018,6,10,17,15,679.5,76.0,4.95,19.85,345.0,48.61,36.88
2018,6,10,17,30,642.0,72.0,4.9,19.3,294.0,47.93,36.48
2018,6,10,17,45,590.5,65.5,4.8,18.75,244.0,45.19,34.19
2018,6,10,18,0,539.0,59.0,4.7,18.2,194.0,42.26,31.63
2018,6,10,18,15,462.5,52.0,4.5,17.65,149.0,38.69,28.35
2018,6,10,18,30,386.0,45.0,4.3,17.1,104.0,35.02,24.74
2018,6,10,18,45,271.0,34.0,4.15,16.5,68.0,27.3,17.12
2018,6,10,19,0,156.0,23.0,4.0,15.9,32.0,18.23,1.03
2018,6,10,19,15,78.0,11.5,3.9,15.55,16.0,10.96,0.0
2018,6,10,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,4,45,49.5,6.5,2.75,12.05,8.0,0.0,0.0
2018,6,11,5,0,99.0,13.0,2.8,12.2,16.0,51.92,0.0
2018,6,11,5,15,229.0,24.5,2.8,12.65,47.5,153.76,93.3
2018,6,11,5,30,359.0,36.0,2.8,13.1,79.0,246.84,195.7
2018,6,11,5,45,446.0,43.5,2.8,13.5,122.5,319.27,261.65
2018,6,11,6,0,533.0,51.0,2.8,13.9,166.0,399.08,330.96
2018,6,11,6,15,589.5,56.0,2.8,14.5,214.5,463.36,385.08
2018,6,11,6,30,646.0,61.0,2.8,15.1,263.0,531.4,439.85
2018,6,11,6,45,684.5,65.5,2.8,15.7,314.0,586.29,481.26
2018,6,11,7,0,723.0,70.0,2.8,16.3,365.0,646.01,524.18
2018,6,11,7,15,751.0,73.5,2.8,17.0,416.0,697.29,559.12
2018,6,11,7,30,779.0,77.0,2.8,17.7,467.0,748.54,593.05
2018,6,11,7,45,800.0,80.0,2.8,18.35,516.5,792.87,621.21
2018,6,11,8,0,821.0,83.0,2.8,19.0,566.0,828.82,642.87
2018,6,11,8,15,837.5,86.0,2.85,19.7,613.5,866.6,665.72
2018,6,11,8,30,854.0,89.0,2.9,20.4,661.0,902.62,687.0
2018,6,11,8,45,866.5,91.0,2.9,21.05,704.0,931.7,703.05
2018,6,11,9,0,879.0,93.0,2.9,21.7,747.0,958.44,717.43
2018,6,11,9,15,879.0,100.0,2.9,22.35,783.0,976.08,725.66
2018,6,11,9,30,879.0,107.0,2.9,23.0,819.0,990.59,731.92
2018,6,11,9,45,874.0,116.5,2.9,23.6,848.5,999.64,734.82
2018,6,11,10,0,869.0,126.0,2.9,24.2,878.0,1005.33,735.66
2018,6,11,10,15,876.0,127.5,2.95,24.8,905.5,1011.39,737.33
2018,6,11,10,30,883.0,129.0,3.0,25.4,933.0,1014.41,737.13
2018,6,11,10,45,888.0,129.0,3.0,25.95,952.5,1010.86,732.55
2018,6,11,11,0,893.0,129.0,3.0,26.5,972.0,1004.27,726.2
2018,6,11,11,15,895.5,130.0,3.05,26.85,985.0,993.22,718.11
2018,6,11,11,30,898.0,131.0,3.1,27.2,998.0,979.21,708.24
2018,6,11,11,45,900.0,131.0,3.1,27.5,1003.5,960.95,695.48
2018,6,11,12,0,902.0,131.0,3.1,27.8,1009.0,939.99,681.08
2018,6,11,12,15,906.5,128.0,3.15,28.0,1008.5,915.93,665.33
2018,6,11,12,30,911.0,125.0,3.2,28.2,1008.0,889.32,647.9
2018,6,11,12,45,915.5,120.0,3.25,28.35,1000.0,858.44,627.73
2018,6,11,13,0,920.0,115.0,3.3,28.5,992.0,825.14,605.86
2018,6,11,13,15,916.5,114.5,3.35,28.5,975.0,787.44,581.24
2018,6,11,13,30,913.0,114.0,3.4,28.5,958.0,748.0,555.21
2018,6,11,13,45,908.5,113.0,3.4,28.55,934.0,705.87,525.17
2018,6,11,14,0,904.0,112.0,3.4,28.6,910.0,662.41,493.23
2018,6,11,14,15,897.0,110.0,3.45,28.5,879.0,615.51,458.55
2018,6,11,14,30,890.0,108.0,3.5,28.4,848.0,567.86,422.39
2018,6,11,14,45,880.5,106.5,3.55,28.35,811.5,518.88,384.14
2018,6,11,15,0,871.0,105.0,3.6,28.3,775.0,469.77,344.75
2018,6,11,15,15,859.0,103.0,3.6,28.3,733.5,419.37,303.29
2018,6,11,15,30,847.0,101.0,3.6,28.3,692.0,369.51,261.34
2018,6,11,15,45,831.5,98.0,3.65,27.85,646.0,312.09,213.68
2018,6,11,16,0,816.0,95.0,3.7,27.4,600.0,262.2,171.42
2018,6,11,16,15,795.5,92.0,3.7,27.05,551.0,212.95,130.57
2018,6,11,16,30,775.0,89.0,3.7,26.7,502.0,165.95,93.92
2018,6,11,16,45,747.5,85.5,3.7,26.3,451.0,120.39,63.53
2018,6,11,17,0,720.0,82.0,3.7,25.9,400.0,78.09,43.94
