Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,15,683.5,77.5,3.6,25.25,349.0,49.66,36.91
2018,6,11,17,30,647.0,73.0,3.5,24.6,298.0,48.65,36.27
2018,6,11,17,45,594.5,67.5,3.35,23.95,248.0,46.73,34.76
2018,6,11,18,0,542.0,62.0,3.2,23.3,198.0,44.72,33.07
2018,6,11,18,15,465.0,54.5,2.95,22.45,152.5,40.84,29.61
2018,6,11,18,30,388.0,47.0,2.7,21.6,107.0,36.82,25.81
2018,6,11,18,45,272.5,35.5,2.45,20.7,70.5,28.69,17.99
2018,6,11,19,0,157.0,24.0,2.2,19.8,34.0,19.04,2.05
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,11.44,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,51.1,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,154.34,91.8
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,249.23,192.74
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,322.29,256.4
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,402.54,322.6
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,468.31,374.79
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,537.92,427.3
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,593.53,466.39
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,654.31,506.85
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,706.91,540.22
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,759.49,572.59
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,804.54,598.36
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,848.54,622.8
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,878.08,637.45
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,913.25,655.53
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,941.92,669.09
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,968.24,681.04
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,990.09,693.4
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,1009.18,704.15
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,1021.74,712.02
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,1031.31,718.13
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,1035.9,721.67
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,1037.29,723.31
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,1033.44,720.95
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,1026.39,716.73
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,1014.21,710.45
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,998.96,702.23
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,978.86,690.4
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,955.98,676.8
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,928.71,661.15
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,899.03,643.75
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,865.44,623.08
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,829.83,600.88
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,791.39,576.89
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,751.22,551.39
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,708.04,522.04
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,663.58,490.39
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,616.87,456.54
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,569.44,421.13
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,520.34,383.42
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,471.06,344.4
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,420.23,302.73
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,369.93,260.56
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,319.08,218.06
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,262.65,171.03
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,212.94,129.83
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,165.41,92.73
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,118.95,61.51
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,75.58,40.98
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,51.28,38.17
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,45.62,33.55
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,43.55,31.9
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,41.36,30.05
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,37.74,26.83
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,33.98,23.29
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,27.18,16.7
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,19.04,2.73
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,12.39,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,49.48,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,151.8,91.0
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,245.65,192.35
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,320.03,258.65
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,401.86,328.2
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,468.8,382.88
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,539.71,438.04
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,596.09,479.22
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,657.88,522.02
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,710.44,555.95
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,763.01,588.73
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,808.5,615.92
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,845.62,636.82
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,883.74,659.13
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,920.09,679.95
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,949.02,696.19
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,975.57,710.87
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,996.29,722.07
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,1014.16,731.52
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,1026.07,737.25
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,1034.86,741.15
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,1039.9,743.39
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,1041.75,743.73
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,1037.87,740.44
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,1030.78,735.26
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,1018.58,727.38
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,1003.3,717.62
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,983.18,704.8
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,960.26,690.2
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,934.26,673.92
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,905.76,655.96
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,872.75,634.95
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,837.57,612.37
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,799.22,587.72
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,759.08,561.59
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,715.96,531.65
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,671.53,499.41
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,624.14,464.65
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,575.93,428.31
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,526.71,390.13
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,477.28,350.67
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,425.88,308.38
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,374.98,265.55
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,323.15,222.17
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,272.53,179.38
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,215.87,132.58
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,168.16,95.03
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,121.41,63.32
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,77.76,42.39
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,52.08,39.23
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,46.36,34.53
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,44.71,33.25
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,42.99,31.8
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,39.0,28.23
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,34.85,24.31
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,28.08,17.69
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,19.85,3.84
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,12.87,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,48.25,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,150.73,90.67
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,244.96,193.1
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,321.31,261.65
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,405.29,333.64
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,472.09,389.15
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,542.82,445.31
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,600.27,488.27
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,663.38,533.05
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,715.74,567.71
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,768.13,601.3
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,814.31,629.46
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,852.16,651.17
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,889.96,673.14
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,925.98,693.56
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,956.19,710.4
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,984.01,725.6
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,1005.59,736.83
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,1024.4,746.35
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,1038.25,752.9
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,1049.05,757.63
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,1053.25,758.99
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,1054.19,758.45
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,1049.89,754.2
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,1042.32,748.04
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,1030.54,740.26
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,1015.59,730.54
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,995.68,717.82
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,972.86,703.24
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,946.03,686.57
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,916.66,668.15
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,882.8,646.74
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,846.79,623.71
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,807.77,598.52
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,766.87,571.78
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,723.45,542.19
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,678.67,509.76
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,630.86,474.34
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,582.19,437.28
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,532.06,397.93
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,481.7,357.29
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,429.73,314.03
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,378.15,270.12
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,326.02,225.85
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,275.07,182.19
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,224.75,139.7
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,169.26,95.55
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,121.75,62.9
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,77.24,41.24
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,49.32,37.1
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,47.79,35.99
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,42.0,31.08
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,40.53,29.82
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,36.84,26.5
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,33.0,22.84
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,26.61,16.58
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,19.88,4.46
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,12.39,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,44.0,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,144.27,86.41
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,233.69,184.22
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,310.37,252.75
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,394.58,324.79
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,462.43,380.97
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,534.35,437.92
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,595.35,483.97
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,655.05,526.38
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,708.96,562.63
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,763.0,597.89
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,808.65,626.82
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,853.35,654.6
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,883.29,671.2
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,918.94,691.58
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,949.22,708.59
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,977.21,724.02
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,998.07,735.58
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,1016.07,745.38
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,1028.04,751.37
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,1036.92,755.49
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,1041.53,757.43
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,1042.95,757.46
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,1039.7,754.76
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,1033.22,750.1
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,1021.58,742.51
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,1006.83,733.0
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,987.18,720.33
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,964.67,705.82
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,937.39,688.66
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,907.72,669.83
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,873.34,647.42
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,837.06,623.57
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,799.1,598.85
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,759.39,572.61
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,716.32,542.2
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,672.0,509.6
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,624.9,474.36
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,577.08,437.61
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,527.35,398.39
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,477.48,357.92
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,427.1,315.6
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,377.23,272.78
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,319.26,224.09
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,268.82,180.73
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,218.83,138.25
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,171.02,99.81
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,125.04,67.76
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,82.16,46.3
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,48.77,37.09
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,46.96,35.73
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,44.97,34.12
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,42.86,32.3
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,38.87,28.66
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,34.71,24.66
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,27.95,17.98
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,20.82,5.58
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,12.87,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,43.97,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,143.1,85.71
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,232.2,184.31
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,272.92,224.32
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,315.3,263.21
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,229.68,192.44
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,100.91,81.39
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,189.36,158.1
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,286.66,239.52
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,333.56,276.42
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,381.19,313.19
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,478.47,388.89
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,564.47,453.54
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,595.81,473.44
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,624.1,491.2
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,773.59,601.85
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,916.7,698.42
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,972.6,733.26
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,1019.28,762.34
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,1032.71,768.82
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,1043.06,773.7
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,1046.74,775.26
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,1047.21,774.9
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,1042.95,771.55
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,1035.48,766.23
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,1023.87,758.16
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,1009.16,748.16
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,989.08,734.83
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,966.19,719.68
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,938.08,701.29
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,907.66,681.3
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,873.9,658.8
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,838.27,634.87
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,800.07,608.97
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,760.14,581.67
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,717.3,550.51
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,673.22,517.35
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,626.38,481.82
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,578.82,444.78
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,529.1,404.91
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,479.3,363.89
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,428.84,321.13
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,378.88,277.85
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,321.99,229.17
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,272.59,185.99
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,222.69,143.17
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,175.15,104.57
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,129.59,72.45
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,81.61,46.18
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,53.75,41.79
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,52.96,41.3
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,50.86,39.58
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,48.65,37.64
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,44.53,33.81
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,40.24,29.61
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,30.76,20.47
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,22.27,6.88
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,14.3,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,42.74,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,142.01,84.02
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,231.1,181.97
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,300.2,244.02
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,377.12,309.55
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,392.77,323.64
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,408.52,336.41
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,437.17,358.07
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,462.9,376.4
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,595.2,478.14
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,732.74,575.17
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,766.77,595.27
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,798.53,614.68
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,848.35,646.74
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,902.44,680.97
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,928.57,696.04
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,960.87,715.47
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,981.97,727.8
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,1000.4,738.54
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,1014.57,746.46
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,1025.76,752.56
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,1030.83,755.25
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,1032.78,756.09
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,1029.1,753.25
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,1022.27,748.51
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,1010.36,740.98
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,995.42,731.55
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,976.62,719.62
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,955.02,705.83
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,928.6,688.93
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,899.8,670.36
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,866.65,648.52
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,831.52,625.2
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,793.91,600.22
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,754.52,573.76
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,712.49,543.77
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,669.1,511.52
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,622.53,476.1
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,575.16,439.18
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,526.6,400.45
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,477.81,360.46
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,427.21,317.89
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,377.11,274.78
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,326.44,231.02
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,270.28,182.73
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,220.41,140.07
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,172.67,101.37
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,126.69,68.93
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,83.75,46.92
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,49.39,37.69
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,48.37,36.99
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,46.44,35.41
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,44.41,33.63
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,40.5,30.06
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,36.44,26.14
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,29.27,19.13
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,20.6,6.28
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,13.34,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,48.25,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,145.71,85.02
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,235.41,184.26
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,308.31,249.08
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,388.53,316.84
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,453.79,369.9
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,522.85,423.43
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,582.36,467.09
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,640.1,506.61
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,692.31,540.87
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,744.57,574.17
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,789.6,601.6
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,833.64,627.81
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,870.84,650.15
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,898.39,665.95
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,926.79,682.45
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,952.89,697.36
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,973.82,709.6
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,991.95,720.15
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,1003.76,726.73
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,1012.51,731.51
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,1017.53,734.32
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,1019.48,735.3
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,1015.82,732.83
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,1009.1,728.52
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,997.86,721.54
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,983.66,712.72
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,965.18,700.72
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,943.98,687.02
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,919.19,671.49
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,891.84,654.2
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,861.15,634.56
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,828.05,613.15
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,790.45,588.82
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,751.07,562.98
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,708.54,533.23
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,664.66,500.99
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,618.85,466.73
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,572.21,430.93
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,523.13,392.42
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,473.81,352.62
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,423.48,310.74
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,373.55,268.24
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,323.2,225.27
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,273.99,182.88
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,217.56,135.58
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,169.95,97.34
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,123.62,64.88
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,80.16,42.64
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,49.83,37.45
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,48.35,36.37
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,42.53,31.44
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,41.1,30.22
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,37.46,26.96
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,33.66,23.37
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,27.32,17.23
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,20.65,6.49
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,12.87,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,54.38,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,156.75,90.2
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,252.36,196.82
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,325.19,262.12
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,405.37,330.34
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,470.87,384.18
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,536.64,436.0
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,595.47,479.12
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,655.76,521.01
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,707.15,554.86
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,758.52,587.69
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,795.89,609.88
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,839.16,635.76
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,876.65,656.99
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,912.33,676.71
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,941.62,691.21
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,968.53,703.99
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,989.45,714.04
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,1007.56,722.35
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,1020.31,728.2
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,1029.95,732.26
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,1034.83,734.06
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,1036.53,734.05
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,1033.02,730.96
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,1026.31,726.04
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,1014.98,719.25
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,1000.56,710.57
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,981.25,698.46
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,959.1,684.6
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,932.54,669.08
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,903.52,651.78
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,871.02,631.74
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,836.46,610.13
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,798.46,586.2
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,758.64,560.71
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,715.8,531.81
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,671.61,500.24
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,625.38,466.6
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,578.3,431.31
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,528.93,393.08
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,479.35,353.56
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,428.16,311.44
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,377.39,268.69
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,326.73,226.09
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,277.15,183.9
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,220.2,136.51
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,172.06,98.06
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,125.16,65.31
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,81.18,42.75
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,50.62,37.97
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,50.01,37.66
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,43.28,32.0
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,41.07,30.12
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,37.42,26.88
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,33.62,23.3
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,27.75,17.59
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,21.62,7.35
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,13.34,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,58.27,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,163.22,93.28
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,262.34,205.68
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,335.4,272.05
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,415.86,341.28
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,478.58,393.27
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,549.26,448.78
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,608.59,491.89
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,669.34,533.77
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,722.16,568.46
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,774.91,602.03
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,812.83,624.38
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,856.62,650.39
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,894.15,672.15
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,929.84,692.42
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,960.14,709.04
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,988.0,723.99
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,1008.12,734.02
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,1025.23,742.22
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,1037.86,747.09
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,1047.23,750.02
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,1052.56,752.52
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,1054.67,753.13
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,1051.52,750.56
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,1045.14,746.06
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,1033.58,738.84
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,1018.87,729.7
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,999.7,718.29
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,977.62,704.95
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,951.03,688.54
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,921.91,670.39
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,888.7,649.68
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,853.3,627.27
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,814.52,602.0
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,773.86,575.21
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,730.57,545.73
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,685.87,513.38
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,638.52,478.36
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,590.25,441.69
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,540.26,402.72
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,489.95,362.35
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,437.91,319.3
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,386.25,275.57
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,333.64,231.04
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,282.06,186.95
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,231.23,144.11
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,175.13,99.29
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,127.22,65.72
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,82.2,42.57
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,49.11,36.64
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,47.58,35.54
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,45.49,33.89
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,39.49,28.74
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,36.61,26.16
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,33.64,23.31
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,28.23,18.0
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,22.62,8.22
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,13.82,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,65.87,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,174.07,98.45
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,277.63,218.13
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,351.53,285.71
2018,6,21,6,0,604.0,47.0,2.2,14.5,175.0,428.54,352.48
2018,6,21,6,15,658.5,52.0,2.15,15.25,226.0,495.19,407.54
2018,6,21,6,30,713.0,57.0,2.1,16.0,277.0,565.12,462.38
2018,6,21,6,45,750.5,60.5,2.1,16.7,329.5,624.12,505.23
2018,6,21,7,0,788.0,64.0,2.1,17.4,382.0,684.35,546.99
2018,6,21,7,15,815.0,66.5,2.1,18.2,434.5,735.98,580.75
2018,6,21,7,30,842.0,69.0,2.1,19.0,487.0,780.64,608.52
2018,6,21,7,45,862.0,72.0,2.1,19.75,538.5,826.17,636.3
2018,6,21,8,0,882.0,75.0,2.1,20.5,590.0,870.52,662.57
2018,6,21,8,15,897.0,76.5,2.15,21.2,638.0,907.1,683.64
2018,6,21,8,30,912.0,78.0,2.2,21.9,686.0,941.75,703.21
2018,6,21,8,45,923.5,80.0,2.25,22.6,730.5,971.52,719.34
2018,6,21,9,0,935.0,82.0,2.3,23.3,775.0,998.77,733.74
2018,6,21,9,15,945.0,83.0,2.4,23.8,815.0,1020.72,745.78
2018,6,21,9,30,955.0,84.0,2.5,24.3,855.0,1039.8,756.04
2018,6,21,9,45,963.5,84.0,2.6,24.8,889.0,1053.26,762.77
2018,6,21,10,0,972.0,84.0,2.7,25.3,923.0,1063.59,767.64
2018,6,21,10,15,976.5,85.0,2.75,25.75,950.5,1067.8,768.38
2018,6,21,10,30,981.0,86.0,2.8,26.2,978.0,1068.68,767.19
2018,6,21,10,45,984.5,86.5,2.9,26.6,998.5,1064.7,763.71
2018,6,21,11,0,988.0,87.0,3.0,27.0,1019.0,1057.38,758.26
2018,6,21,11,15,989.5,88.0,3.05,27.35,1032.5,1045.33,749.61
