Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,30,991.0,89.0,3.1,27.7,1046.0,1030.05,739.04
2018,6,21,11,45,992.0,89.0,3.1,28.05,1051.5,1010.19,725.24
2018,6,21,12,0,993.0,89.0,3.1,28.4,1057.0,987.36,709.65
2018,6,21,12,15,988.0,92.5,3.2,28.55,1054.0,959.68,692.29
2018,6,21,12,30,983.0,96.0,3.3,28.7,1051.0,929.49,673.23
2018,6,21,12,45,975.5,100.0,3.35,28.85,1040.0,895.36,651.15
2018,6,21,13,0,968.0,104.0,3.4,29.0,1029.0,859.21,627.62
2018,6,21,13,15,965.0,103.0,3.5,28.95,1012.0,820.18,602.73
2018,6,21,13,30,962.0,102.0,3.6,28.9,995.0,779.26,576.25
2018,6,21,13,45,957.5,101.0,3.65,28.85,970.5,735.57,546.59
2018,6,21,14,0,953.0,100.0,3.7,28.8,946.0,690.43,513.98
2018,6,21,14,15,947.0,98.5,3.75,28.65,915.5,642.72,478.91
2018,6,21,14,30,941.0,97.0,3.8,28.5,885.0,594.07,442.18
2018,6,21,14,45,933.5,95.0,3.85,28.3,848.0,543.52,403.1
2018,6,21,15,0,926.0,93.0,3.9,28.1,811.0,492.59,362.55
2018,6,21,15,15,915.0,91.5,3.9,28.1,769.0,440.5,319.69
2018,6,21,15,30,904.0,90.0,3.9,28.1,727.0,388.76,276.12
2018,6,21,15,45,891.0,87.5,3.95,27.6,681.0,336.2,231.77
2018,6,21,16,0,878.0,85.0,4.0,27.1,635.0,284.62,187.77
2018,6,21,16,15,862.5,81.5,4.0,26.7,585.5,232.93,144.29
2018,6,21,16,30,847.0,78.0,4.0,26.3,536.0,182.86,104.24
2018,6,21,16,45,825.0,74.5,4.0,25.95,484.5,126.77,64.24
2018,6,21,17,0,803.0,71.0,4.0,25.6,433.0,80.51,40.26
2018,6,21,17,15,772.0,67.5,3.85,25.0,380.5,46.81,34.5
2018,6,21,17,30,741.0,64.0,3.7,24.4,328.0,45.98,34.0
2018,6,21,17,45,695.5,59.5,3.55,23.8,276.0,44.24,32.64
2018,6,21,18,0,650.0,55.0,3.4,23.2,224.0,42.45,31.14
2018,6,21,18,15,580.0,48.5,3.2,22.3,175.0,35.35,24.96
2018,6,21,18,30,510.0,42.0,3.0,21.4,126.0,31.85,21.7
2018,6,21,18,45,396.5,34.0,2.8,20.5,86.0,26.79,16.76
2018,6,21,19,0,283.0,26.0,2.6,19.6,46.0,21.57,7.77
2018,6,21,19,15,151.0,14.0,2.6,19.15,24.0,13.34,0.0
2018,6,21,19,30,19.0,2.0,2.6,18.7,2.0,0.0,0.0
2018,6,21,19,45,9.5,1.0,2.55,18.2,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,22,4,45,52.5,6.5,1.15,14.5,8.0,0.0,0.0
2018,6,22,5,0,105.0,13.0,1.1,14.8,16.0,53.78,0.0
2018,6,22,5,15,245.0,24.5,1.15,15.55,48.5,157.87,86.21
2018,6,22,5,30,385.0,36.0,1.2,16.3,81.0,257.42,199.22
2018,6,22,5,45,477.0,44.0,1.25,17.0,126.5,334.06,267.05
2018,6,22,6,0,569.0,52.0,1.3,17.7,172.0,418.5,337.59
2018,6,22,6,15,627.5,57.5,1.25,18.45,223.0,486.17,391.76
2018,6,22,6,30,686.0,63.0,1.2,19.2,274.0,553.85,443.31
2018,6,22,6,45,726.0,67.0,1.2,19.95,327.0,614.35,486.25
2018,6,22,7,0,766.0,71.0,1.2,20.7,380.0,676.24,527.7
2018,6,22,7,15,794.5,74.5,1.25,21.7,433.0,729.59,561.5
2018,6,22,7,30,823.0,78.0,1.3,22.7,486.0,782.87,594.2
2018,6,22,7,45,844.0,81.0,1.35,23.65,537.5,828.79,621.1
2018,6,22,8,0,865.0,84.0,1.4,24.6,589.0,866.22,641.79
2018,6,22,8,15,881.0,86.5,1.45,25.55,637.5,904.36,662.64
2018,6,22,8,30,897.0,89.0,1.5,26.5,686.0,940.63,681.9
2018,6,22,8,45,909.5,91.0,1.55,27.45,731.0,970.91,697.09
2018,6,22,9,0,922.0,93.0,1.6,28.4,776.0,998.76,710.64
2018,6,22,9,15,929.0,96.5,1.6,28.95,815.5,1020.3,720.63
2018,6,22,9,30,936.0,100.0,1.6,29.5,855.0,1038.87,728.83
2018,6,22,9,45,940.5,103.0,1.6,30.05,888.5,1051.32,733.36
2018,6,22,10,0,945.0,106.0,1.6,30.6,922.0,1060.57,736.11
2018,6,22,10,15,950.5,107.0,1.65,30.9,949.5,1065.43,737.86
2018,6,22,10,30,956.0,108.0,1.7,31.2,977.0,1067.05,737.82
2018,6,22,10,45,960.0,109.0,1.75,31.5,998.0,1063.9,735.05
2018,6,22,11,0,964.0,110.0,1.8,31.8,1019.0,1057.47,730.47
2018,6,22,11,15,966.0,111.0,1.9,31.9,1032.5,1045.83,724.13
2018,6,22,11,30,968.0,112.0,2.0,32.0,1046.0,1031.03,715.91
2018,6,22,11,45,969.0,112.5,2.1,32.15,1052.0,1011.75,704.8
2018,6,22,12,0,970.0,113.0,2.2,32.3,1058.0,989.56,691.88
2018,6,22,12,15,968.0,113.0,2.3,32.3,1055.0,961.49,675.63
2018,6,22,12,30,966.0,113.0,2.4,32.3,1052.0,930.95,657.7
2018,6,22,12,45,963.0,112.5,2.5,32.3,1041.0,896.8,637.27
2018,6,22,13,0,960.0,112.0,2.6,32.3,1030.0,860.48,615.21
2018,6,22,13,15,956.5,112.0,2.7,32.25,1013.0,822.2,591.7
2018,6,22,13,30,953.0,112.0,2.8,32.2,996.0,782.05,566.63
2018,6,22,13,45,948.0,110.5,2.85,32.1,971.5,737.9,537.37
2018,6,22,14,0,943.0,109.0,2.9,32.0,947.0,692.37,505.53
2018,6,22,14,15,936.5,107.5,3.0,31.8,916.0,644.75,471.75
2018,6,22,14,30,930.0,106.0,3.1,31.6,885.0,596.25,436.28
2018,6,22,14,45,921.0,104.0,3.15,31.4,847.5,545.42,397.9
2018,6,22,15,0,912.0,102.0,3.2,31.2,810.0,494.35,358.18
2018,6,22,15,15,900.0,101.0,3.2,31.2,768.0,442.88,316.67
2018,6,22,15,30,888.0,100.0,3.2,31.2,726.0,391.85,274.53
2018,6,22,15,45,872.5,97.5,3.35,30.6,679.0,339.26,231.32
2018,6,22,16,0,857.0,95.0,3.5,30.0,632.0,281.18,183.51
2018,6,22,16,15,837.5,91.5,3.5,29.55,581.5,229.51,140.88
2018,6,22,16,30,818.0,88.0,3.5,29.1,531.0,179.95,101.91
2018,6,22,16,45,792.0,84.5,3.55,28.65,479.0,132.08,68.85
2018,6,22,17,0,766.0,81.0,3.6,28.2,427.0,87.3,45.87
2018,6,22,17,15,730.5,77.0,3.5,27.55,374.0,54.18,40.33
2018,6,22,17,30,695.0,73.0,3.4,26.9,321.0,48.29,35.58
2018,6,22,17,45,645.5,67.0,3.25,26.2,269.0,45.94,33.75
2018,6,22,18,0,596.0,61.0,3.1,25.5,217.0,43.45,31.68
2018,6,22,18,15,522.0,54.5,2.85,24.55,169.5,40.35,28.98
2018,6,22,18,30,448.0,48.0,2.6,23.6,122.0,37.18,26.0
2018,6,22,18,45,334.5,37.5,2.35,22.7,82.5,30.04,19.29
2018,6,22,19,0,221.0,27.0,2.1,21.8,43.0,22.51,8.43
2018,6,22,19,15,116.5,14.5,2.0,21.35,22.5,13.82,0.0
2018,6,22,19,30,12.0,2.0,1.9,20.9,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.8,20.45,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.75,18.0,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.7,18.2,15.0,46.22,0.0
2018,6,23,5,15,216.0,25.0,0.65,18.75,46.0,144.94,75.86
2018,6,23,5,30,346.0,37.0,0.6,19.3,77.0,239.02,181.91
2018,6,23,5,45,439.5,45.0,0.6,19.9,121.0,314.81,247.43
2018,6,23,6,0,533.0,53.0,0.6,20.5,165.0,398.44,315.63
2018,6,23,6,15,593.5,58.5,0.6,21.2,215.0,465.8,368.48
2018,6,23,6,30,654.0,64.0,0.6,21.9,265.0,537.23,421.77
2018,6,23,6,45,696.0,68.5,0.6,22.55,317.5,594.47,461.77
2018,6,23,7,0,738.0,73.0,0.6,23.2,370.0,657.35,503.14
2018,6,23,7,15,767.5,76.5,0.65,24.15,422.0,710.51,536.2
2018,6,23,7,30,797.0,80.0,0.7,25.1,474.0,763.72,568.32
2018,6,23,7,45,819.0,82.5,0.8,26.0,524.5,809.08,595.22
2018,6,23,8,0,841.0,85.0,0.9,26.9,575.0,846.05,616.21
2018,6,23,8,15,858.0,87.5,0.95,27.7,623.5,884.49,637.35
2018,6,23,8,30,875.0,90.0,1.0,28.5,672.0,921.18,657.02
2018,6,23,8,45,888.0,91.5,1.05,29.25,716.0,950.94,672.27
2018,6,23,9,0,901.0,93.0,1.1,30.0,760.0,978.37,686.02
2018,6,23,9,15,913.0,93.5,1.2,30.35,800.0,1001.16,698.87
2018,6,23,9,30,925.0,94.0,1.3,30.7,840.0,1021.24,710.14
2018,6,23,9,45,935.0,94.0,1.45,31.1,874.5,1035.92,718.86
2018,6,23,10,0,945.0,94.0,1.6,31.5,909.0,1047.58,725.81
2018,6,23,10,15,950.0,94.5,1.7,31.65,936.0,1051.66,728.24
2018,6,23,10,30,955.0,95.0,1.8,31.8,963.0,1052.52,728.88
2018,6,23,10,45,958.5,96.0,1.9,31.95,983.5,1049.16,727.06
2018,6,23,11,0,962.0,97.0,2.0,32.1,1004.0,1042.52,723.36
2018,6,23,11,15,964.0,97.5,2.1,32.15,1017.0,1030.7,716.84
2018,6,23,11,30,966.0,98.0,2.2,32.2,1030.0,1015.73,708.45
2018,6,23,11,45,966.5,98.0,2.3,32.2,1035.0,995.82,697.15
2018,6,23,12,0,967.0,98.0,2.4,32.2,1040.0,973.03,684.03
2018,6,23,12,15,965.0,99.0,2.5,32.15,1038.0,946.23,668.44
2018,6,23,12,30,963.0,100.0,2.6,32.1,1036.0,916.92,651.12
2018,6,23,12,45,959.0,101.0,2.7,32.0,1025.5,883.57,631.16
2018,6,23,13,0,955.0,102.0,2.8,31.9,1015.0,848.09,609.6
2018,6,23,13,15,951.0,102.0,2.85,31.75,998.0,809.74,585.69
2018,6,23,13,30,947.0,102.0,2.9,31.6,981.0,769.56,560.29
2018,6,23,13,45,941.5,101.0,2.95,31.5,956.5,725.86,531.35
2018,6,23,14,0,936.0,100.0,3.0,31.4,932.0,680.8,499.58
2018,6,23,14,15,929.0,99.0,3.0,31.2,901.0,633.7,465.55
2018,6,23,14,30,922.0,98.0,3.0,31.0,870.0,585.77,429.99
2018,6,23,14,45,913.5,96.0,3.05,30.8,833.5,535.64,391.98
2018,6,23,15,0,905.0,94.0,3.1,30.6,797.0,485.23,352.59
2018,6,23,15,15,893.5,92.5,3.1,30.6,755.5,433.96,311.12
2018,6,23,15,30,882.0,91.0,3.1,30.6,714.0,383.11,268.98
2018,6,23,15,45,867.0,89.0,3.05,30.0,668.0,331.45,226.12
2018,6,23,16,0,852.0,87.0,3.0,29.4,622.0,280.95,183.77
2018,6,23,16,15,833.0,84.5,3.0,29.0,572.5,230.64,142.12
2018,6,23,16,30,814.0,82.0,3.0,28.6,523.0,175.16,98.48
2018,6,23,16,45,789.5,78.5,2.95,28.2,472.0,127.61,65.44
2018,6,23,17,0,765.0,75.0,2.9,27.8,421.0,82.97,42.31
2018,6,23,17,15,731.5,71.0,2.8,27.15,369.0,49.35,36.31
2018,6,23,17,30,698.0,67.0,2.7,26.5,317.0,48.25,35.61
2018,6,23,17,45,650.5,62.0,2.55,25.85,266.0,42.04,30.47
2018,6,23,18,0,603.0,57.0,2.4,25.2,215.0,40.16,28.92
2018,6,23,18,15,532.5,50.5,2.25,24.3,168.0,36.9,26.07
2018,6,23,18,30,462.0,44.0,2.1,23.4,121.0,33.51,22.92
2018,6,23,18,45,352.5,35.5,1.95,22.55,82.5,28.1,17.72
2018,6,23,19,0,243.0,27.0,1.8,21.7,44.0,22.49,8.58
2018,6,23,19,15,129.0,14.5,1.7,21.15,23.0,13.82,0.0
2018,6,23,19,30,15.0,2.0,1.6,20.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.5,20.05,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.85,15.25,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.9,15.5,14.0,44.42,0.0
2018,6,24,5,15,201.0,24.5,2.0,15.9,43.5,137.44,70.84
2018,6,24,5,30,318.0,37.0,2.1,16.3,73.0,225.08,174.43
2018,6,24,5,45,400.5,46.5,2.2,16.7,115.0,295.33,237.93
2018,6,24,6,0,483.0,56.0,2.3,17.1,157.0,372.65,304.37
2018,6,24,6,15,538.5,63.0,2.35,17.6,204.5,436.72,357.88
2018,6,24,6,30,594.0,70.0,2.4,18.1,252.0,504.48,412.13
2018,6,24,6,45,631.0,76.5,2.4,18.6,301.5,561.87,456.02
2018,6,24,7,0,668.0,83.0,2.4,19.1,351.0,620.75,498.4
2018,6,24,7,15,697.0,88.5,2.35,19.65,401.5,673.24,534.04
2018,6,24,7,30,726.0,94.0,2.3,20.2,452.0,725.96,568.73
2018,6,24,7,45,746.5,98.5,2.25,20.7,500.5,766.51,593.88
2018,6,24,8,0,767.0,103.0,2.2,21.2,549.0,809.89,620.5
2018,6,24,8,15,784.5,106.0,2.15,21.7,595.5,847.56,642.57
2018,6,24,8,30,802.0,109.0,2.1,22.2,642.0,883.62,663.17
2018,6,24,8,45,815.0,112.5,2.1,22.7,685.0,914.17,680.24
2018,6,24,9,0,828.0,116.0,2.1,23.2,728.0,942.48,695.72
2018,6,24,9,15,839.0,118.0,2.1,23.6,766.5,956.21,701.86
2018,6,24,9,30,850.0,120.0,2.1,24.0,805.0,975.88,712.06
2018,6,24,9,45,858.5,121.5,2.1,24.45,838.0,989.83,718.39
2018,6,24,10,0,867.0,123.0,2.1,24.9,871.0,1000.94,723.02
2018,6,24,10,15,874.0,124.5,2.1,25.3,898.5,1007.62,725.08
2018,6,24,10,30,881.0,126.0,2.1,25.7,926.0,1011.27,725.38
2018,6,24,10,45,886.0,126.5,2.15,26.1,946.5,1008.86,722.58
2018,6,24,11,0,891.0,127.0,2.2,26.5,967.0,1003.4,718.02
2018,6,24,11,15,894.5,127.5,2.2,26.7,980.5,993.45,710.78
2018,6,24,11,30,898.0,128.0,2.2,26.9,994.0,980.54,701.81
2018,6,24,11,45,900.0,127.5,2.25,27.15,1000.0,962.4,690.0
2018,6,24,12,0,902.0,127.0,2.3,27.4,1006.0,941.56,676.55
2018,6,24,12,15,900.0,128.0,2.35,27.45,1004.0,915.98,660.59
2018,6,24,12,30,898.0,129.0,2.4,27.5,1002.0,888.1,643.11
2018,6,24,12,45,894.5,129.5,2.4,27.6,992.0,856.39,622.51
2018,6,24,13,0,891.0,130.0,2.4,27.7,982.0,822.71,600.56
2018,6,24,13,15,887.5,129.0,2.45,27.65,965.5,785.91,577.08
2018,6,24,13,30,884.0,128.0,2.5,27.6,949.0,747.43,552.22
2018,6,24,13,45,878.0,127.5,2.5,27.6,925.5,706.14,523.18
2018,6,24,14,0,872.0,127.0,2.5,27.6,902.0,663.66,492.51
2018,6,24,14,15,864.5,125.5,2.5,27.45,872.0,618.46,459.49
2018,6,24,14,30,857.0,124.0,2.5,27.3,842.0,572.58,425.13
2018,6,24,14,45,847.0,122.0,2.55,27.15,806.0,524.56,388.42
2018,6,24,15,0,837.0,120.0,2.6,27.0,770.0,476.48,350.59
2018,6,24,15,15,824.5,117.5,2.6,27.0,729.5,421.76,306.64
2018,6,24,15,30,812.0,115.0,2.6,27.0,689.0,372.59,265.75
2018,6,24,15,45,796.0,112.0,2.6,26.5,644.0,322.85,224.27
2018,6,24,16,0,780.0,109.0,2.6,26.0,599.0,274.52,183.52
2018,6,24,16,15,759.0,105.0,2.65,25.6,550.5,226.01,143.26
2018,6,24,16,30,738.0,101.0,2.7,25.2,502.0,179.8,106.64
2018,6,24,16,45,711.0,97.5,2.7,24.8,452.5,130.19,71.41
2018,6,24,17,0,684.0,94.0,2.7,24.4,403.0,89.02,49.68
2018,6,24,17,15,648.5,88.0,2.7,23.8,352.5,56.64,43.09
2018,6,24,17,30,613.0,82.0,2.7,23.2,302.0,54.86,41.82
2018,6,24,17,45,564.0,75.0,2.7,22.55,252.5,52.07,39.59
2018,6,24,18,0,515.0,68.0,2.7,21.9,203.0,49.09,37.09
2018,6,24,18,15,446.0,59.0,2.7,21.2,158.0,44.12,32.69
2018,6,24,18,30,377.0,50.0,2.7,20.5,113.0,38.88,27.84
2018,6,24,18,45,280.5,38.5,2.65,19.85,76.5,29.83,19.41
2018,6,24,19,0,184.0,27.0,2.6,19.2,40.0,21.33,8.1
2018,6,24,19,15,97.0,14.5,2.55,18.7,21.0,13.82,0.0
2018,6,24,19,30,10.0,2.0,2.5,18.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,2.45,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,1.5,14.85,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,1.6,15.0,12.0,32.82,0.0
2018,6,25,5,15,153.5,25.0,1.65,15.35,39.5,116.99,57.81
2018,6,25,5,30,250.0,39.0,1.7,15.7,67.0,194.0,150.03
2018,6,25,5,45,332.0,50.5,1.75,16.05,107.5,261.13,210.48
2018,6,25,6,0,414.0,62.0,1.8,16.4,148.0,338.98,277.11
2018,6,25,6,15,449.0,73.5,1.85,16.85,190.5,392.71,322.19
2018,6,25,6,30,484.0,85.0,1.9,17.3,233.0,448.55,367.15
2018,6,25,6,45,552.0,89.0,1.95,17.75,287.0,520.87,423.59
2018,6,25,7,0,620.0,93.0,2.0,18.2,341.0,596.93,480.63
2018,6,25,7,15,653.0,98.5,1.95,18.65,391.5,650.88,517.54
2018,6,25,7,30,686.0,104.0,1.9,19.1,442.0,705.37,553.81
2018,6,25,7,45,711.5,108.5,1.9,19.6,491.5,752.52,584.06
2018,6,25,8,0,737.0,113.0,1.9,20.1,541.0,799.1,613.27
2018,6,25,8,15,757.0,116.0,1.9,20.65,588.0,834.03,633.74
2018,6,25,8,30,777.0,119.0,1.9,21.2,635.0,871.79,655.92
2018,6,25,8,45,793.5,121.5,1.9,21.7,678.5,903.98,674.14
2018,6,25,9,0,810.0,124.0,1.9,22.2,722.0,934.12,690.85
2018,6,25,9,15,824.0,125.0,1.95,22.75,761.5,957.89,703.7
2018,6,25,9,30,838.0,126.0,2.0,23.3,801.0,970.43,709.33
2018,6,25,9,45,849.5,126.5,2.0,23.8,835.0,986.16,716.76
2018,6,25,10,0,861.0,127.0,2.0,24.3,869.0,999.13,722.44
2018,6,25,10,15,868.0,128.0,2.1,24.65,896.0,1005.26,725.47
2018,6,25,10,30,875.0,129.0,2.2,25.0,923.0,1008.4,726.75
2018,6,25,10,45,881.0,129.0,2.25,25.4,944.0,1006.51,724.24
2018,6,25,11,0,887.0,129.0,2.3,25.8,965.0,1001.58,719.97
2018,6,25,11,15,890.0,130.0,2.4,26.05,978.5,991.69,713.61
2018,6,25,11,30,893.0,131.0,2.5,26.3,992.0,978.85,705.43
2018,6,25,11,45,895.5,130.5,2.6,26.5,998.5,961.25,694.38
2018,6,25,12,0,898.0,130.0,2.7,26.7,1005.0,940.95,681.59
2018,6,25,12,15,903.0,127.0,2.8,26.8,1005.5,917.99,667.31
2018,6,25,12,30,908.0,124.0,2.9,26.9,1006.0,892.46,651.27
2018,6,25,12,45,912.5,119.0,3.0,27.0,998.5,862.22,632.01
2018,6,25,13,0,917.0,114.0,3.1,27.1,991.0,829.55,610.99
2018,6,25,13,15,913.5,113.5,3.2,27.05,974.5,792.42,587.11
2018,6,25,13,30,910.0,113.0,3.3,27.0,958.0,753.53,561.74
2018,6,25,13,45,905.5,112.0,3.35,27.0,935.0,711.93,532.77
2018,6,25,14,0,901.0,111.0,3.4,27.0,912.0,668.96,501.41
2018,6,25,14,15,895.0,109.5,3.45,26.85,882.5,623.5,467.79
2018,6,25,14,30,889.0,108.0,3.5,26.7,853.0,577.18,432.62
2018,6,25,14,45,880.5,106.0,3.5,26.6,817.5,528.52,394.57
2018,6,25,15,0,872.0,104.0,3.5,26.5,782.0,479.63,355.3
2018,6,25,15,15,860.5,102.0,3.5,26.5,741.0,429.48,313.98
2018,6,25,15,30,849.0,100.0,3.5,26.5,700.0,379.78,272.07
2018,6,25,15,45,835.0,97.0,3.5,26.05,655.0,329.19,229.28
2018,6,25,16,0,821.0,94.0,3.5,25.6,610.0,272.96,181.85
2018,6,25,16,15,803.0,91.0,3.5,25.3,562.0,223.76,140.32
2018,6,25,16,30,785.0,88.0,3.5,25.0,514.0,176.51,102.31
2018,6,25,16,45,761.0,84.0,3.5,24.7,464.0,130.02,69.37
2018,6,25,17,0,737.0,80.0,3.5,24.4,414.0,86.4,46.12
2018,6,25,17,15,704.0,75.5,3.45,23.95,363.0,52.79,39.77
2018,6,25,17,30,671.0,71.0,3.4,23.5,312.0,46.64,34.69
2018,6,25,17,45,625.5,66.0,3.35,23.0,262.5,45.03,33.44
2018,6,25,18,0,580.0,61.0,3.3,22.5,213.0,43.33,32.01
2018,6,25,18,15,512.0,53.5,3.2,21.9,166.5,39.38,28.5
2018,6,25,18,30,444.0,46.0,3.1,21.3,120.0,35.25,24.64
2018,6,25,18,45,340.5,36.5,2.95,20.65,82.0,29.0,18.64
2018,6,25,19,0,237.0,27.0,2.8,20.0,44.0,22.44,8.87
2018,6,25,19,15,126.0,14.5,2.8,19.55,23.0,13.82,0.0
2018,6,25,19,30,15.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.75,18.65,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.0,1.7,13.85,7.0,0.0,0.0
2018,6,26,5,0,95.0,12.0,1.8,14.1,14.0,48.59,0.0
2018,6,26,5,15,230.0,24.0,1.75,14.6,45.5,148.61,72.03
2018,6,26,5,30,365.0,36.0,1.7,15.1,77.0,246.35,190.99
2018,6,26,5,45,458.5,43.0,1.65,15.6,121.0,321.56,258.92
2018,6,26,6,0,552.0,50.0,1.6,16.1,165.0,404.52,329.36
2018,6,26,6,15,612.0,56.0,1.55,16.8,215.5,472.84,385.15
2018,6,26,6,30,672.0,62.0,1.5,17.5,266.0,541.47,438.55
2018,6,26,6,45,713.5,65.5,1.45,18.2,318.5,601.83,482.22
2018,6,26,7,0,755.0,69.0,1.4,18.9,371.0,663.73,524.26
2018,6,26,7,15,784.0,72.5,1.4,19.65,423.5,717.12,558.81
2018,6,26,7,30,813.0,76.0,1.4,20.4,476.0,770.52,592.26
2018,6,26,7,45,835.0,78.5,1.4,21.1,527.0,816.45,619.69
2018,6,26,8,0,857.0,81.0,1.4,21.8,578.0,854.09,640.93
2018,6,26,8,15,873.5,82.5,1.5,22.5,626.0,891.44,662.92
2018,6,26,8,30,890.0,84.0,1.6,23.2,674.0,927.02,683.47
2018,6,26,8,45,902.5,86.0,1.65,23.85,718.5,957.39,699.93
2018,6,26,9,0,915.0,88.0,1.7,24.5,763.0,985.36,714.77
2018,6,26,9,15,922.5,90.5,1.85,25.05,802.0,1006.42,726.78
2018,6,26,9,30,930.0,93.0,2.0,25.6,841.0,1024.58,737.02
2018,6,26,9,45,935.5,95.5,2.1,26.2,874.5,1037.74,743.36
2018,6,26,10,0,941.0,98.0,2.2,26.8,908.0,1047.74,747.85
2018,6,26,10,15,946.0,99.0,2.3,27.2,935.5,1052.42,749.69
2018,6,26,10,30,951.0,100.0,2.4,27.6,963.0,1053.87,749.66
2018,6,26,10,45,955.0,101.0,2.5,28.05,984.0,1051.06,746.94
2018,6,26,11,0,959.0,102.0,2.6,28.5,1005.0,1044.99,742.29
2018,6,26,11,15,961.0,102.5,2.7,28.7,1018.5,1033.24,734.9
2018,6,26,11,30,963.0,103.0,2.8,28.9,1032.0,1018.35,725.62
2018,6,26,11,45,964.0,103.5,2.95,29.1,1038.0,999.47,714.27
2018,6,26,12,0,965.0,104.0,3.1,29.3,1044.0,977.68,701.0
2018,6,26,12,15,965.0,103.5,3.2,29.3,1042.5,951.3,684.89
2018,6,26,12,30,965.0,103.0,3.3,29.3,1041.0,922.34,667.02
2018,6,26,12,45,963.0,103.0,3.4,29.3,1031.5,889.71,646.61
2018,6,26,13,0,961.0,103.0,3.5,29.3,1022.0,854.84,624.52
2018,6,26,13,15,958.0,102.5,3.55,29.2,1005.5,816.63,599.99
2018,6,26,13,30,955.0,102.0,3.6,29.1,989.0,776.52,573.93
2018,6,26,13,45,951.0,101.0,3.7,29.0,965.5,733.55,545.15
2018,6,26,14,0,947.0,100.0,3.8,28.9,942.0,689.08,513.28
2018,6,26,14,15,940.5,99.0,3.8,28.7,911.5,641.82,478.47
2018,6,26,14,30,934.0,98.0,3.8,28.5,881.0,593.66,442.08
2018,6,26,14,45,926.5,96.5,3.85,28.3,845.0,543.88,403.59
2018,6,26,15,0,919.0,95.0,3.9,28.1,809.0,493.69,363.65
2018,6,26,15,15,908.0,93.0,3.9,28.1,767.0,441.51,320.81
2018,6,26,15,30,897.0,91.0,3.9,28.1,725.0,389.68,277.25
2018,6,26,15,45,884.5,88.5,3.95,27.45,679.5,337.57,233.42
2018,6,26,16,0,872.0,86.0,4.0,26.8,634.0,286.37,189.82
2018,6,26,16,15,855.5,83.0,3.95,26.35,585.0,235.1,146.61
2018,6,26,16,30,839.0,80.0,3.9,25.9,536.0,178.38,101.19
2018,6,26,16,45,817.0,76.5,3.9,25.45,484.5,129.72,66.7
2018,6,26,17,0,795.0,73.0,3.9,25.0,433.0,83.73,42.27
2018,6,26,17,15,763.5,69.0,3.85,24.4,380.5,47.84,35.46
2018,6,26,17,30,732.0,65.0,3.8,23.8,328.0,46.66,34.67
2018,6,26,17,45,689.0,60.0,3.7,23.2,276.5,44.54,32.98
2018,6,26,18,0,646.0,55.0,3.6,22.6,225.0,42.32,31.12
2018,6,26,18,15,568.0,49.0,3.45,21.85,175.0,35.64,25.28
2018,6,26,18,30,490.0,43.0,3.3,21.1,125.0,32.59,22.39
2018,6,26,18,45,365.0,34.5,3.1,20.35,84.0,27.11,17.09
2018,6,26,19,0,240.0,26.0,2.9,19.6,43.0,21.41,8.3
2018,6,26,19,15,130.5,14.0,2.9,19.1,22.5,13.34,0.0
2018,6,26,19,30,21.0,2.0,2.9,18.6,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,18.15,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,4,45,50.0,6.5,2.15,13.0,7.5,0.0,0.0
2018,6,27,5,0,100.0,13.0,2.2,13.1,15.0,51.41,0.0
2018,6,27,5,15,239.0,24.5,2.2,13.45,46.5,152.26,70.97
2018,6,27,5,30,378.0,36.0,2.2,13.8,78.0,252.28,196.56
2018,6,27,5,45,472.0,43.0,2.15,14.15,122.5,328.35,266.3
2018,6,27,6,0,566.0,50.0,2.1,14.5,167.0,412.16,338.51
2018,6,27,6,15,626.0,55.0,2.0,15.1,217.5,479.78,394.61
2018,6,27,6,30,686.0,60.0,1.9,15.7,268.0,547.9,448.46
2018,6,27,6,45,728.0,64.0,1.8,16.3,321.5,609.72,493.73
2018,6,27,7,0,770.0,68.0,1.7,16.9,375.0,673.14,537.39
2018,6,27,7,15,799.5,71.0,1.65,17.65,428.0,726.84,572.2
2018,6,27,7,30,829.0,74.0,1.6,18.4,481.0,780.57,605.8
2018,6,27,7,45,851.5,75.5,1.6,19.15,532.5,819.15,628.32
2018,6,27,8,0,874.0,77.0,1.6,19.9,584.0,863.66,654.5
2018,6,27,8,15,890.0,79.5,1.65,20.6,633.0,902.3,676.82
2018,6,27,8,30,906.0,82.0,1.7,21.3,682.0,939.07,697.62
2018,6,27,8,45,919.0,83.5,1.8,22.0,727.0,969.71,714.82
2018,6,27,9,0,932.0,85.0,1.9,22.7,772.0,997.94,730.41
2018,6,27,9,15,932.5,91.0,2.05,23.2,809.5,1016.5,740.93
2018,6,27,9,30,933.0,97.0,2.2,23.7,847.0,1031.81,749.49
2018,6,27,9,45,929.5,105.0,2.35,24.2,878.5,1042.05,754.87
2018,6,27,10,0,926.0,113.0,2.5,24.7,910.0,1048.83,758.15
2018,6,27,10,15,931.0,114.5,2.65,25.0,937.5,1053.83,760.97
2018,6,27,10,30,936.0,116.0,2.8,25.3,965.0,1055.62,761.82
2018,6,27,10,45,939.5,117.5,2.95,25.6,986.0,1052.68,759.74
2018,6,27,11,0,943.0,119.0,3.1,25.9,1007.0,1046.52,755.69
2018,6,27,11,15,945.5,119.5,3.2,26.05,1020.5,1035.2,748.41
2018,6,27,11,30,948.0,120.0,3.3,26.2,1034.0,1020.77,739.22
2018,6,27,11,45,948.5,120.5,3.45,26.3,1039.5,1001.45,727.43
2018,6,27,12,0,949.0,121.0,3.6,26.4,1045.0,979.3,713.75
2018,6,27,12,15,949.0,120.5,3.7,26.4,1043.5,953.11,697.31
2018,6,27,12,30,949.0,120.0,3.8,26.4,1042.0,924.4,679.13
2018,6,27,12,45,949.0,118.5,3.85,26.4,1033.0,892.39,658.37
2018,6,27,13,0,949.0,117.0,3.9,26.4,1024.0,858.09,635.95
2018,6,27,13,15,945.5,116.5,3.95,26.25,1007.5,819.82,611.03
2018,6,27,13,30,942.0,116.0,4.0,26.1,991.0,779.71,584.61
2018,6,27,13,45,937.5,114.5,4.05,25.95,967.0,736.39,554.59
2018,6,27,14,0,933.0,113.0,4.1,25.8,943.0,691.64,521.99
2018,6,27,14,15,927.0,112.0,4.1,25.6,913.0,645.19,487.28
2018,6,27,14,30,921.0,111.0,4.1,25.4,883.0,597.81,450.96
2018,6,27,14,45,913.0,108.5,4.15,25.2,846.5,547.46,411.59
2018,6,27,15,0,905.0,106.0,4.2,25.0,810.0,496.79,370.83
2018,6,27,15,15,893.5,104.0,4.2,25.0,768.0,444.99,327.79
2018,6,27,15,30,882.0,102.0,4.2,25.0,726.0,393.6,284.11
2018,6,27,15,45,869.0,99.0,4.25,24.3,680.0,341.58,239.97
2018,6,27,16,0,856.0,96.0,4.3,23.6,634.0,283.86,190.96
2018,6,27,16,15,840.0,91.5,4.3,23.1,584.5,232.03,146.83
2018,6,27,16,30,824.0,87.0,4.3,22.6,535.0,181.95,106.08
2018,6,27,16,45,801.0,83.0,4.35,22.05,483.5,133.53,71.34
2018,6,27,17,0,778.0,79.0,4.4,21.5,432.0,87.89,46.66
2018,6,27,17,15,746.5,74.5,4.35,20.85,379.5,52.11,39.71
2018,6,27,17,30,715.0,70.0,4.3,20.2,327.0,50.73,38.76
2018,6,27,17,45,671.0,64.5,4.3,19.5,275.5,43.96,33.01
2018,6,27,18,0,627.0,59.0,4.3,18.8,224.0,41.77,31.16
2018,6,27,18,15,558.0,52.0,4.2,18.2,175.5,38.15,27.89
2018,6,27,18,30,489.0,45.0,4.1,17.6,127.0,34.38,24.3
2018,6,27,18,45,379.0,36.0,4.05,16.95,87.0,28.53,18.59
2018,6,27,19,0,269.0,27.0,4.0,16.3,47.0,22.42,9.2
2018,6,27,19,15,143.0,14.5,3.95,15.9,24.5,13.82,0.0
2018,6,27,19,30,17.0,2.0,3.9,15.5,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.85,15.1,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,28,4,45,36.5,6.0,3.0,13.05,6.5,0.0,0.0
2018,6,28,5,0,73.0,12.0,3.1,13.2,13.0,39.86,0.0
2018,6,28,5,15,196.5,24.5,3.2,13.6,42.5,133.9,58.51
2018,6,28,5,30,320.0,37.0,3.3,14.0,72.0,224.7,174.95
2018,6,28,5,45,413.5,45.0,3.4,14.4,114.5,299.17,243.56
2018,6,28,6,0,507.0,53.0,3.5,14.8,157.0,381.38,315.37
2018,6,28,6,15,567.5,59.0,3.5,15.3,206.0,448.13,372.23
2018,6,28,6,30,628.0,65.0,3.5,15.8,255.0,519.0,430.1
2018,6,28,6,45,670.0,69.0,3.5,16.3,305.5,578.01,476.15
2018,6,28,7,0,712.0,73.0,3.5,16.8,356.0,635.66,518.22
2018,6,28,7,15,741.5,76.5,3.45,17.35,407.0,687.95,554.61
2018,6,28,7,30,771.0,80.0,3.4,17.9,458.0,740.36,590.02
2018,6,28,7,45,793.5,83.0,3.35,18.4,508.0,786.07,619.7
2018,6,28,8,0,816.0,86.0,3.3,18.9,558.0,830.87,648.08
2018,6,28,8,15,833.0,88.0,3.35,19.4,605.0,860.8,666.0
2018,6,28,8,30,850.0,90.0,3.4,19.9,652.0,896.48,687.88
2018,6,28,8,45,863.5,91.5,3.4,20.45,695.5,926.4,705.03
2018,6,28,9,0,877.0,93.0,3.4,21.0,739.0,954.08,720.55
2018,6,28,9,15,888.5,94.5,3.5,21.35,779.0,977.39,734.29
2018,6,28,9,30,900.0,96.0,3.6,21.7,819.0,998.03,746.28
2018,6,28,9,45,909.0,96.5,3.65,22.1,853.0,1012.27,753.56
2018,6,28,10,0,918.0,97.0,3.7,22.5,887.0,1023.55,759.0
2018,6,28,10,15,925.0,98.0,3.75,22.75,915.5,1030.31,762.02
2018,6,28,10,30,932.0,99.0,3.8,23.0,944.0,1033.91,763.1
2018,6,28,10,45,937.0,100.0,3.9,23.25,965.5,1032.31,761.24
2018,6,28,11,0,942.0,101.0,4.0,23.5,987.0,1027.48,757.39
2018,6,28,11,15,945.0,101.0,4.05,23.65,1001.0,1016.51,749.58
2018,6,28,11,30,948.0,101.0,4.1,23.8,1015.0,1002.43,739.85
2018,6,28,11,45,950.0,101.0,4.2,23.9,1021.5,984.39,728.0
2018,6,28,12,0,952.0,101.0,4.3,24.0,1028.0,963.45,714.26
2018,6,28,12,15,951.5,101.0,4.4,24.05,1026.5,937.52,697.29
2018,6,28,12,30,951.0,101.0,4.5,24.1,1025.0,909.05,678.59
2018,6,28,12,45,949.0,101.0,4.55,24.2,1016.0,876.92,657.08
2018,6,28,13,0,947.0,101.0,4.6,24.3,1007.0,842.57,633.94
2018,6,28,13,15,944.0,100.0,4.7,24.2,990.0,804.48,608.81
2018,6,28,13,30,941.0,99.0,4.8,24.1,973.0,764.51,582.06
2018,6,28,13,45,936.5,98.0,4.9,24.05,949.5,721.81,552.31
2018,6,28,14,0,932.0,97.0,5.0,24.0,926.0,677.68,519.4
2018,6,28,14,15,926.0,95.5,5.0,23.8,896.0,630.98,483.73
2018,6,28,14,30,920.0,94.0,5.0,23.6,866.0,583.36,446.47
2018,6,28,14,45,911.5,92.5,5.05,23.45,829.5,533.77,406.76
2018,6,28,15,0,903.0,91.0,5.1,23.3,793.0,483.89,365.72
2018,6,28,15,15,892.5,89.0,5.1,23.3,752.0,432.7,322.36
2018,6,28,15,30,882.0,87.0,5.1,23.3,711.0,381.84,278.3
2018,6,28,15,45,868.5,85.0,5.05,22.8,666.0,330.6,233.78
2018,6,28,16,0,855.0,83.0,5.0,22.3,621.0,280.37,189.74
2018,6,28,16,15,837.5,80.5,4.95,21.95,572.5,230.15,146.39
2018,6,28,16,30,820.0,78.0,4.9,21.6,524.0,174.54,100.86
2018,6,28,16,45,797.0,75.0,4.85,21.25,473.5,127.09,66.53
2018,6,28,17,0,774.0,72.0,4.8,20.9,423.0,82.4,42.32
2018,6,28,17,15,742.0,68.0,4.75,20.4,371.0,46.96,35.32
2018,6,28,17,30,710.0,64.0,4.7,19.9,319.0,45.75,34.46
2018,6,28,17,45,663.5,59.5,4.65,19.45,268.5,44.01,33.06
2018,6,28,18,0,617.0,55.0,4.6,19.0,218.0,38.51,28.27
2018,6,28,18,15,546.5,49.0,4.45,18.4,170.5,35.58,25.61
2018,6,28,18,30,476.0,43.0,4.3,17.8,123.0,32.55,22.69
2018,6,28,18,45,364.0,35.0,4.15,17.25,84.0,27.56,17.74
2018,6,28,19,0,252.0,27.0,4.0,16.7,45.0,22.41,9.2
2018,6,28,19,15,134.0,14.5,3.95,16.3,23.5,13.82,0.0
2018,6,28,19,30,16.0,2.0,3.9,15.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.9,15.5,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,42.5,5.5,2.35,12.7,6.5,0.0,0.0
2018,6,29,5,0,85.0,11.0,2.3,12.8,13.0,43.5,0.0
2018,6,29,5,15,216.0,22.5,2.25,13.2,42.5,139.3,57.07
2018,6,29,5,30,347.0,34.0,2.2,13.6,72.0,234.62,182.19
2018,6,29,5,45,441.0,42.0,2.1,14.0,115.5,309.91,251.38
2018,6,29,6,0,535.0,50.0,2.0,14.4,159.0,393.38,323.27
2018,6,29,6,15,595.5,55.5,1.85,15.0,208.5,460.54,379.0
2018,6,29,6,30,656.0,61.0,1.7,15.6,258.0,531.86,435.13
2018,6,29,6,45,698.0,64.5,1.55,16.25,309.5,588.14,476.23
2018,6,29,7,0,740.0,68.0,1.4,16.9,361.0,649.81,518.22
2018,6,29,7,15,769.5,71.0,1.35,17.75,413.0,702.44,552.09
2018,6,29,7,30,799.0,74.0,1.3,18.6,465.0,755.18,584.77
2018,6,29,7,45,821.5,76.5,1.25,19.45,516.0,794.1,606.75
2018,6,29,8,0,844.0,79.0,1.2,20.3,567.0,839.01,632.24
2018,6,29,8,15,860.5,81.5,1.25,21.1,615.0,877.35,654.08
2018,6,29,8,30,877.0,84.0,1.3,21.9,663.0,913.93,674.5
2018,6,29,8,45,890.5,85.5,1.35,22.7,707.5,944.52,690.76
2018,6,29,9,0,904.0,87.0,1.4,23.5,752.0,972.78,705.46
2018,6,29,9,15,910.0,90.5,1.55,24.3,790.5,993.52,716.8
2018,6,29,9,30,916.0,94.0,1.7,25.1,829.0,1011.32,726.32
2018,6,29,9,45,918.5,98.0,1.85,25.85,861.5,1023.16,732.23
2018,6,29,10,0,921.0,102.0,2.0,26.6,894.0,1031.81,736.21
2018,6,29,10,15,927.5,103.0,2.2,27.0,922.0,1038.03,740.33
2018,6,29,10,30,934.0,104.0,2.4,27.4,950.0,1041.08,742.43
2018,6,29,10,45,938.5,104.0,2.6,27.75,970.5,1037.9,740.76
2018,6,29,11,0,943.0,104.0,2.8,28.1,991.0,1031.52,737.09
2018,6,29,11,15,945.0,105.0,2.95,28.25,1004.5,1020.55,730.63
2018,6,29,11,30,947.0,106.0,3.1,28.4,1018.0,1006.46,722.21
2018,6,29,11,45,948.0,106.0,3.25,28.55,1024.0,987.46,710.62
2018,6,29,12,0,949.0,106.0,3.4,28.7,1030.0,965.6,697.15
2018,6,29,12,15,947.0,107.0,3.55,28.65,1028.0,939.3,681.26
2018,6,29,12,30,945.0,108.0,3.7,28.6,1026.0,910.53,663.61
2018,6,29,12,45,941.5,108.5,3.8,28.6,1016.0,877.73,642.72
2018,6,29,13,0,938.0,109.0,3.9,28.6,1006.0,842.82,620.25
2018,6,29,13,15,935.0,108.0,4.0,28.5,989.5,804.99,595.82
2018,6,29,13,30,932.0,107.0,4.1,28.4,973.0,765.3,569.86
2018,6,29,13,45,927.0,106.0,4.15,28.3,949.0,722.56,540.48
2018,6,29,14,0,922.0,105.0,4.2,28.2,925.0,678.45,508.38
2018,6,29,14,15,915.0,103.5,4.2,28.05,894.5,631.54,473.46
2018,6,29,14,30,908.0,102.0,4.2,27.9,864.0,583.81,437.05
2018,6,29,14,45,899.5,100.5,4.25,27.75,828.0,534.71,398.75
2018,6,29,15,0,891.0,99.0,4.3,27.6,792.0,485.33,359.16
2018,6,29,15,15,880.0,97.0,4.3,27.6,751.0,434.46,317.17
2018,6,29,15,30,869.0,95.0,4.3,27.6,710.0,383.96,274.52
2018,6,29,15,45,855.0,92.5,4.35,27.05,664.5,332.73,231.25
2018,6,29,16,0,841.0,90.0,4.4,26.5,619.0,282.57,188.42
2018,6,29,16,15,824.0,86.5,4.35,26.1,570.5,225.31,140.56
2018,6,29,16,30,807.0,83.0,4.3,25.7,522.0,176.67,101.34
2018,6,29,16,45,784.0,79.5,4.25,25.35,471.5,129.45,67.75
2018,6,29,17,0,761.0,76.0,4.2,25.0,421.0,84.99,43.97
2018,6,29,17,15,729.0,71.5,4.05,24.45,369.5,49.64,36.99
2018,6,29,17,30,697.0,67.0,3.9,23.9,318.0,48.15,35.93
2018,6,29,17,45,652.5,62.0,3.8,23.35,267.5,41.96,30.74
2018,6,29,18,0,608.0,57.0,3.7,22.8,217.0,40.09,29.16
2018,6,29,18,15,541.0,50.5,3.35,22.1,170.0,36.83,26.28
2018,6,29,18,30,474.0,44.0,3.0,21.4,123.0,33.44,23.09
2018,6,29,18,45,367.5,35.0,2.7,20.65,84.0,27.56,17.46
2018,6,29,19,0,261.0,26.0,2.4,19.9,45.0,21.4,8.37
2018,6,29,19,15,139.0,14.0,2.3,19.5,23.5,13.34,0.0
2018,6,29,19,30,17.0,2.0,2.2,19.1,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.1,18.65,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,30,4,45,47.5,5.5,1.2,15.1,6.5,0.0,0.0
2018,6,30,5,0,95.0,11.0,1.3,15.3,13.0,47.29,0.0
2018,6,30,5,15,229.0,22.0,1.4,15.9,42.5,143.8,53.44
2018,6,30,5,30,363.0,33.0,1.5,16.5,72.0,240.94,184.16
2018,6,30,5,45,453.5,40.0,1.6,17.1,115.0,313.69,250.64
2018,6,30,6,0,544.0,47.0,1.7,17.7,158.0,394.25,319.29
2018,6,30,6,15,601.5,52.5,1.65,18.35,207.0,459.79,373.09
2018,6,30,6,30,659.0,58.0,1.6,19.0,256.0,525.97,424.88
2018,6,30,6,45,698.0,62.5,1.5,19.7,307.0,585.14,467.61
2018,6,30,7,0,737.0,67.0,1.4,20.4,358.0,645.79,508.57
2018,6,30,7,15,765.5,70.0,1.3,21.15,409.5,697.55,541.17
2018,6,30,7,30,794.0,73.0,1.2,21.9,461.0,749.35,572.46
2018,6,30,7,45,815.0,76.0,1.1,22.7,511.0,794.57,597.85
2018,6,30,8,0,836.0,79.0,1.0,23.5,561.0,831.57,616.85
2018,6,30,8,15,851.5,81.0,1.05,24.1,608.0,868.24,637.85
2018,6,30,8,30,867.0,83.0,1.1,24.7,655.0,903.14,657.43
2018,6,30,8,45,879.5,85.0,1.15,25.35,699.0,933.21,673.6
2018,6,30,9,0,892.0,87.0,1.2,26.0,743.0,960.96,688.22
2018,6,30,9,15,902.5,88.0,1.25,26.5,782.0,983.1,699.69
2018,6,30,9,30,913.0,89.0,1.3,27.0,821.0,1002.53,709.55
2018,6,30,9,45,922.0,89.0,1.35,27.5,855.0,1016.49,716.12
2018,6,30,10,0,931.0,89.0,1.4,28.0,889.0,1027.48,720.99
2018,6,30,10,15,936.0,90.5,1.45,28.3,916.5,1033.01,723.24
2018,6,30,10,30,941.0,92.0,1.5,28.6,944.0,1035.33,723.69
2018,6,30,10,45,944.5,92.5,1.6,28.9,964.0,1031.88,721.53
2018,6,30,11,0,948.0,93.0,1.7,29.2,984.0,1025.22,717.51
2018,6,30,11,15,949.0,94.0,1.8,29.35,997.0,1013.45,710.83
2018,6,30,11,30,950.0,95.0,1.9,29.5,1010.0,998.59,702.29
2018,6,30,11,45,950.5,95.5,2.0,29.65,1016.0,979.76,691.28
2018,6,30,12,0,951.0,96.0,2.1,29.8,1022.0,958.07,678.44
2018,6,30,12,15,949.0,97.0,2.2,29.8,1020.0,931.9,663.09
2018,6,30,12,30,947.0,98.0,2.3,29.8,1018.0,903.24,646.02
2018,6,30,12,45,943.0,99.0,2.35,29.85,1008.0,870.56,625.66
2018,6,30,13,0,939.0,100.0,2.4,29.9,998.0,835.78,603.79
2018,6,30,13,15,935.5,100.0,2.5,29.8,981.5,798.51,580.76
2018,6,30,13,30,932.0,100.0,2.6,29.7,965.0,759.4,556.17
2018,6,30,13,45,926.5,99.5,2.65,29.65,941.5,716.82,527.88
2018,6,30,14,0,921.0,99.0,2.7,29.6,918.0,672.9,496.69
2018,6,30,14,15,914.5,97.5,2.8,29.45,888.0,626.38,463.24
2018,6,30,14,30,908.0,96.0,2.9,29.3,858.0,578.99,428.14
2018,6,30,14,45,899.5,95.0,2.95,29.2,822.5,530.35,390.82
2018,6,30,15,0,891.0,94.0,3.0,29.1,787.0,481.41,352.17
2018,6,30,15,15,880.0,92.0,3.0,29.1,746.0,430.57,310.85
2018,6,30,15,30,869.0,90.0,3.0,29.1,705.0,380.1,268.84
2018,6,30,15,45,853.5,88.5,3.05,28.7,659.5,329.25,226.32
2018,6,30,16,0,838.0,87.0,3.1,28.3,614.0,279.6,184.33
2018,6,30,16,15,818.0,84.5,3.1,27.95,565.5,222.66,137.38
2018,6,30,16,30,798.0,82.0,3.1,27.6,517.0,174.65,99.18
2018,6,30,16,45,773.5,79.0,3.1,27.25,466.5,128.11,66.48
2018,6,30,17,0,749.0,76.0,3.1,26.9,416.0,84.47,43.47
2018,6,30,17,15,716.0,72.0,3.05,26.3,365.0,49.98,36.98
2018,6,30,17,30,683.0,68.0,3.0,25.7,314.0,48.93,36.31
2018,6,30,17,45,636.5,62.5,2.95,25.05,263.5,42.3,30.79
2018,6,30,18,0,590.0,57.0,2.9,24.4,213.0,40.04,28.92
2018,6,30,18,15,521.0,50.5,2.7,23.6,166.5,36.79,26.06
2018,6,30,18,30,452.0,44.0,2.5,22.8,120.0,33.4,22.91
2018,6,30,18,45,345.5,35.5,2.35,21.95,82.0,28.01,17.73
2018,6,30,19,0,239.0,27.0,2.2,21.1,44.0,22.4,8.95
2018,6,30,19,15,127.0,14.5,2.1,20.6,23.0,13.82,0.0
2018,6,30,19,30,15.0,2.0,2.0,20.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,1.95,19.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,1,4,45,31.0,4.5,1.2,16.05,5.0,0.0,0.0
2018,7,1,5,0,62.0,9.0,1.2,16.2,10.0,32.54,0.0
2018,7,1,5,15,179.5,21.5,1.3,16.65,38.0,121.19,39.5
2018,7,1,5,30,297.0,34.0,1.4,17.1,66.0,209.82,159.44
