Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,15,0.0,0.0,1.8,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.2,17.65,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,14.0,1.25,18.15,20.0,48.55,0.0
2018,7,21,5,30,164.0,26.0,1.3,18.6,38.0,127.48,71.11
2018,7,21,5,45,257.0,38.0,1.35,19.0,73.5,200.11,154.24
2018,7,21,6,0,350.0,50.0,1.4,19.4,109.0,278.35,222.13
2018,7,21,6,15,418.5,59.5,1.4,19.95,153.5,346.32,279.33
2018,7,21,6,30,487.0,69.0,1.4,20.5,198.0,419.5,338.38
2018,7,21,6,45,536.0,75.0,1.45,21.0,246.0,479.98,385.53
2018,7,21,7,0,585.0,81.0,1.5,21.5,294.0,543.1,432.87
2018,7,21,7,15,620.5,86.5,1.5,22.15,343.5,597.65,470.73
2018,7,21,7,30,656.0,92.0,1.5,22.8,393.0,653.15,507.68
2018,7,21,7,45,627.5,112.5,1.5,23.4,427.5,674.73,519.61
2018,7,21,8,0,599.0,133.0,1.5,24.0,462.0,691.92,528.55
2018,7,21,8,15,654.5,128.0,1.55,24.55,517.5,749.76,566.05
2018,7,21,8,30,710.0,123.0,1.6,25.1,573.0,808.07,602.61
2018,7,21,8,45,748.0,117.5,1.6,25.7,622.0,846.0,624.2
2018,7,21,9,0,786.0,112.0,1.6,26.3,671.0,887.19,647.77
2018,7,21,9,15,794.5,116.0,1.65,26.75,709.0,909.54,659.76
2018,7,21,9,30,803.0,120.0,1.7,27.2,747.0,929.31,670.3
2018,7,21,9,45,807.5,125.0,1.8,27.7,779.5,943.55,677.82
2018,7,21,10,0,812.0,130.0,1.9,28.2,812.0,946.35,678.18
2018,7,21,10,15,820.0,131.5,2.0,28.5,840.0,954.54,682.71
2018,7,21,10,30,828.0,133.0,2.1,28.8,868.0,959.85,685.42
2018,7,21,10,45,835.0,132.5,2.2,29.05,889.5,959.19,684.61
2018,7,21,11,0,842.0,132.0,2.3,29.3,911.0,955.61,682.06
2018,7,21,11,15,846.5,132.0,2.45,29.35,925.5,947.17,677.51
2018,7,21,11,30,851.0,132.0,2.6,29.4,940.0,935.83,671.13
2018,7,21,11,45,854.0,132.0,2.7,29.45,947.5,920.26,661.63
2018,7,21,12,0,857.0,132.0,2.8,29.5,955.0,901.98,650.39
2018,7,21,12,15,861.5,128.5,2.9,29.45,955.5,879.19,636.44
2018,7,21,12,30,866.0,125.0,3.0,29.4,956.0,853.88,620.78
2018,7,21,12,45,870.5,121.0,3.05,29.3,950.0,825.64,602.91
2018,7,21,13,0,875.0,117.0,3.1,29.2,944.0,795.0,583.33
2018,7,21,13,15,872.5,116.0,3.1,29.05,929.0,759.41,560.12
2018,7,21,13,30,870.0,115.0,3.1,28.9,914.0,722.01,535.53
2018,7,21,13,45,866.0,113.5,3.1,28.8,892.0,681.53,506.92
2018,7,21,14,0,862.0,112.0,3.1,28.7,870.0,639.66,476.46
2018,7,21,14,15,856.0,109.5,3.1,28.5,841.0,594.58,443.16
2018,7,21,14,30,850.0,107.0,3.1,28.3,812.0,548.65,408.35
2018,7,21,14,45,841.5,105.5,3.1,28.1,778.0,501.65,371.78
2018,7,21,15,0,833.0,104.0,3.1,27.9,744.0,454.4,333.98
2018,7,21,15,15,821.0,102.0,3.1,27.9,704.0,405.33,293.61
2018,7,21,15,30,809.0,100.0,3.1,27.9,664.0,356.73,252.73
2018,7,21,15,45,794.5,97.0,3.05,27.4,620.0,300.81,206.23
2018,7,21,16,0,780.0,94.0,3.0,26.9,576.0,252.25,165.03
2018,7,21,16,15,762.5,90.0,3.0,26.55,529.0,203.76,124.75
2018,7,21,16,30,745.0,86.0,3.0,26.2,482.0,157.17,88.44
2018,7,21,16,45,720.0,82.0,2.95,25.85,433.0,112.06,58.67
2018,7,21,17,0,695.0,78.0,2.9,25.5,384.0,69.92,40.06
2018,7,21,17,15,660.0,73.5,2.85,25.0,334.0,46.8,34.52
2018,7,21,17,30,625.0,69.0,2.8,24.5,284.0,45.69,33.76
2018,7,21,17,45,576.5,63.0,2.75,24.0,235.5,43.29,31.8
2018,7,21,18,0,528.0,57.0,2.7,23.5,187.0,40.74,29.6
2018,7,21,18,15,455.0,49.0,2.65,23.0,142.5,36.28,25.6
2018,7,21,18,30,382.0,41.0,2.6,22.5,98.0,31.61,21.2
2018,7,21,18,45,271.5,31.0,2.5,21.95,63.5,24.77,14.31
2018,7,21,19,0,161.0,21.0,2.4,21.4,29.0,16.71,0.0
2018,7,21,19,15,80.5,10.5,2.35,21.1,14.5,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.25,20.45,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.85,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,7,22,5,15,106.5,13.5,1.25,18.25,20.5,56.07,0.0
2018,7,22,5,30,201.0,25.0,1.2,18.6,39.0,141.95,75.04
2018,7,22,5,45,301.5,36.0,1.2,18.9,76.0,221.2,170.13
2018,7,22,6,0,402.0,47.0,1.2,19.2,113.0,303.1,241.33
2018,7,22,6,15,470.5,54.5,1.2,19.7,158.5,370.77,298.29
2018,7,22,6,30,539.0,62.0,1.2,20.2,204.0,443.56,356.83
2018,7,22,6,45,586.5,67.5,1.2,20.75,253.0,504.3,403.53
2018,7,22,7,0,634.0,73.0,1.2,21.3,302.0,567.58,449.77
2018,7,22,7,15,668.0,77.0,1.2,21.85,352.0,620.86,485.88
2018,7,22,7,30,702.0,81.0,1.2,22.4,402.0,671.75,519.12
2018,7,22,7,45,727.5,85.0,1.2,23.0,451.5,719.44,549.01
2018,7,22,8,0,753.0,89.0,1.2,23.6,501.0,766.59,577.73
2018,7,22,8,15,773.0,91.0,1.25,24.25,548.0,805.63,600.81
2018,7,22,8,30,793.0,93.0,1.3,24.9,595.0,843.28,622.66
2018,7,22,8,45,808.5,95.5,1.3,25.55,639.0,867.95,635.09
2018,7,22,9,0,824.0,98.0,1.3,26.2,683.0,898.29,651.2
2018,7,22,9,15,834.0,100.0,1.35,26.75,721.5,920.55,662.88
2018,7,22,9,30,844.0,102.0,1.4,27.3,760.0,940.24,673.0
2018,7,22,9,45,852.0,104.0,1.45,27.85,793.5,955.25,680.23
2018,7,22,10,0,860.0,106.0,1.5,28.4,827.0,967.4,685.78
2018,7,22,10,15,867.0,107.0,1.65,28.7,855.0,974.52,690.35
2018,7,22,10,30,874.0,108.0,1.8,29.0,883.0,978.62,693.09
2018,7,22,10,45,879.5,108.5,1.9,29.35,904.5,977.66,691.98
2018,7,22,11,0,885.0,109.0,2.0,29.7,926.0,973.61,689.05
2018,7,22,11,15,888.0,109.5,2.1,29.85,940.5,964.07,683.31
2018,7,22,11,30,891.0,110.0,2.2,30.0,955.0,951.53,675.76
2018,7,22,11,45,893.0,110.5,2.3,30.1,962.5,935.11,665.91
2018,7,22,12,0,895.0,111.0,2.4,30.2,970.0,915.87,654.27
2018,7,22,12,15,896.0,110.0,2.5,30.2,969.5,891.62,639.62
2018,7,22,12,30,897.0,109.0,2.6,30.2,969.0,864.85,623.26
2018,7,22,12,45,896.5,108.0,2.7,30.15,961.0,834.42,604.49
2018,7,22,13,0,896.0,107.0,2.8,30.1,953.0,801.75,584.06
2018,7,22,13,15,893.0,106.0,2.85,29.95,937.5,765.09,560.68
2018,7,22,13,30,890.0,105.0,2.9,29.8,922.0,726.62,535.83
2018,7,22,13,45,885.5,104.0,2.95,29.7,899.5,685.46,507.48
2018,7,22,14,0,881.0,103.0,3.0,29.6,877.0,642.92,476.86
2018,7,22,14,15,874.5,101.5,3.05,29.4,848.0,597.57,443.64
2018,7,22,14,30,868.0,100.0,3.1,29.2,819.0,551.37,408.84
2018,7,22,14,45,859.5,98.0,3.15,29.0,784.0,503.12,371.54
2018,7,22,15,0,851.0,96.0,3.2,28.8,749.0,454.6,332.92
2018,7,22,15,15,839.5,94.5,3.2,28.8,709.0,405.25,292.31
2018,7,22,15,30,828.0,93.0,3.2,28.8,669.0,356.32,251.12
2018,7,22,15,45,813.5,90.0,3.35,28.3,624.5,305.95,208.88
2018,7,22,16,0,799.0,87.0,3.5,27.8,580.0,249.83,162.01
2018,7,22,16,15,780.5,84.0,3.55,27.35,532.5,200.97,121.52
2018,7,22,16,30,762.0,81.0,3.6,26.9,485.0,154.09,85.19
2018,7,22,16,45,736.5,77.5,3.65,26.5,435.5,108.44,55.38
2018,7,22,17,0,711.0,74.0,3.7,26.1,386.0,65.81,37.19
2018,7,22,17,15,676.5,69.5,3.7,25.5,335.5,48.63,36.01
2018,7,22,17,30,642.0,65.0,3.7,24.9,285.0,42.83,31.24
2018,7,22,17,45,593.0,59.5,3.75,24.35,236.0,40.67,29.49
2018,7,22,18,0,544.0,54.0,3.8,23.8,187.0,38.38,27.52
2018,7,22,18,15,471.5,47.0,3.7,23.25,142.5,34.67,24.17
2018,7,22,18,30,399.0,40.0,3.6,22.7,98.0,30.82,20.47
2018,7,22,18,45,286.0,29.5,3.5,22.15,63.0,23.45,13.12
2018,7,22,19,0,173.0,19.0,3.4,21.6,28.0,15.63,0.0
2018,7,22,19,15,86.5,9.5,3.35,21.25,14.0,9.05,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.6,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,19.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.1,17.7,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.1,17.8,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.5,2.1,18.25,21.5,67.85,0.0
2018,7,23,5,30,255.0,24.0,2.1,18.7,41.0,164.14,81.19
2018,7,23,5,45,360.0,32.5,2.1,19.15,79.0,246.21,189.41
2018,7,23,6,0,465.0,41.0,2.1,19.6,117.0,329.86,263.23
2018,7,23,6,15,532.0,47.0,2.1,20.3,163.5,397.05,320.43
2018,7,23,6,30,599.0,53.0,2.1,21.0,210.0,469.36,379.05
2018,7,23,6,45,644.0,58.0,2.1,21.75,260.5,526.91,423.68
2018,7,23,7,0,689.0,63.0,2.1,22.5,311.0,590.32,469.36
2018,7,23,7,15,720.5,67.0,2.1,23.2,362.0,644.07,505.91
2018,7,23,7,30,752.0,71.0,2.1,23.9,413.0,698.26,541.53
2018,7,23,7,45,775.0,74.0,2.1,24.65,463.0,744.27,570.16
2018,7,23,8,0,798.0,77.0,2.1,25.4,513.0,789.52,597.55
2018,7,23,8,15,814.5,80.5,2.1,26.1,560.5,821.33,615.28
2018,7,23,8,30,831.0,84.0,2.1,26.8,608.0,858.64,636.51
2018,7,23,8,45,843.0,87.0,2.1,27.5,652.0,889.31,652.93
2018,7,23,9,0,855.0,90.0,2.1,28.2,696.0,917.69,667.71
2018,7,23,9,15,867.0,90.5,2.05,28.8,735.5,940.74,678.68
2018,7,23,9,30,879.0,91.0,2.0,29.4,775.0,961.22,687.95
2018,7,23,9,45,888.5,91.5,2.0,29.95,809.5,976.51,694.62
2018,7,23,10,0,898.0,92.0,2.0,30.5,844.0,988.88,699.56
2018,7,23,10,15,903.5,94.0,2.05,30.85,872.5,995.89,702.4
2018,7,23,10,30,909.0,96.0,2.1,31.2,901.0,999.72,703.43
2018,7,23,10,45,913.5,96.0,2.15,31.5,922.0,997.26,700.84
2018,7,23,11,0,918.0,96.0,2.2,31.8,943.0,991.63,696.46
2018,7,23,11,15,920.5,97.0,2.3,31.9,957.5,981.93,690.75
2018,7,23,11,30,923.0,98.0,2.4,32.0,972.0,969.1,683.15
2018,7,23,11,45,924.5,97.5,2.5,32.15,978.5,950.84,672.02
2018,7,23,12,0,926.0,97.0,2.6,32.3,985.0,929.69,659.08
2018,7,23,12,15,921.0,100.5,2.7,32.25,983.0,903.84,643.63
2018,7,23,12,30,916.0,104.0,2.8,32.2,981.0,875.55,626.51
2018,7,23,12,45,831.0,162.5,2.95,32.2,953.0,832.13,599.5
2018,7,23,13,0,746.0,221.0,3.1,32.2,925.0,788.11,570.67
2018,7,23,13,15,663.0,272.0,3.2,32.0,890.0,739.77,536.87
2018,7,23,13,30,580.0,323.0,3.3,31.8,855.0,697.07,506.43
2018,7,23,13,45,564.0,318.5,3.4,31.65,825.0,653.91,476.94
2018,7,23,14,0,548.0,314.0,3.5,31.5,795.0,611.2,447.15
2018,7,23,14,15,547.5,299.0,3.55,31.1,765.5,569.45,417.95
2018,7,23,14,30,547.0,284.0,3.6,30.7,736.0,527.27,387.66
2018,7,23,14,45,495.0,286.0,3.7,30.25,681.5,473.45,348.25
2018,7,23,15,0,443.0,288.0,3.8,29.8,627.0,424.08,311.56
2018,7,23,15,15,429.5,274.0,3.8,29.8,588.0,381.75,278.72
2018,7,23,15,30,416.0,260.0,3.8,29.8,549.0,340.75,246.39
2018,7,23,15,45,323.5,262.5,3.9,28.8,478.0,298.12,215.57
2018,7,23,16,0,231.0,265.0,4.0,27.8,407.0,265.62,193.39
2018,7,23,16,15,165.5,244.0,4.05,27.3,341.5,222.69,162.93
2018,7,23,16,30,100.0,223.0,4.1,26.8,276.0,194.45,144.53
2018,7,23,16,45,72.0,188.0,4.15,26.35,224.0,159.12,119.3
2018,7,23,17,0,44.0,153.0,4.2,25.9,172.0,127.23,96.58
2018,7,23,17,15,37.0,127.5,4.15,25.4,142.0,106.85,85.33
2018,7,23,17,30,30.0,102.0,4.1,24.9,112.0,87.51,69.33
2018,7,23,17,45,15.0,56.0,4.1,24.35,61.0,51.15,38.47
2018,7,23,18,0,0.0,10.0,4.1,23.8,10.0,9.26,2.36
2018,7,23,18,15,0.0,8.0,3.95,23.35,8.0,7.4,0.72
2018,7,23,18,30,0.0,6.0,3.8,22.9,6.0,5.55,0.0
2018,7,23,18,45,0.0,4.5,3.7,22.4,4.5,4.16,0.0
2018,7,23,19,0,0.0,3.0,3.6,21.9,3.0,2.77,0.0
2018,7,23,19,15,0.0,1.5,3.5,21.65,1.5,1.43,0.0
2018,7,23,19,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.3,21.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.9,19.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.95,18.5,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.0,18.7,2.0,0.0,0.0
2018,7,24,5,15,122.0,13.0,2.1,19.1,20.5,61.54,0.0
2018,7,24,5,30,230.0,24.0,2.2,19.5,39.0,151.55,67.45
2018,7,24,5,45,338.0,33.5,2.25,19.9,77.0,235.91,180.42
2018,7,24,6,0,446.0,43.0,2.3,20.3,115.0,321.4,255.81
2018,7,24,6,15,517.5,49.5,2.3,20.9,162.0,391.14,315.19
2018,7,24,6,30,589.0,56.0,2.3,21.5,209.0,466.35,376.31
2018,7,24,6,45,638.0,60.5,2.3,22.15,260.0,528.68,424.81
2018,7,24,7,0,687.0,65.0,2.3,22.8,311.0,590.6,469.92
2018,7,24,7,15,721.0,68.5,2.45,23.6,362.5,645.57,508.01
2018,7,24,7,30,755.0,72.0,2.6,24.4,414.0,701.12,545.37
2018,7,24,7,45,754.0,81.5,2.7,25.25,457.5,735.57,566.37
2018,7,24,8,0,753.0,91.0,2.8,26.1,501.0,767.6,585.39
2018,7,24,8,15,798.0,85.5,2.9,26.7,556.0,819.54,618.45
2018,7,24,8,30,843.0,80.0,3.0,27.3,611.0,863.98,645.65
2018,7,24,8,45,857.0,82.0,3.1,27.85,655.5,895.65,664.07
2018,7,24,9,0,871.0,84.0,3.2,28.4,700.0,925.1,680.98
2018,7,24,9,15,878.0,87.5,3.3,28.9,739.0,947.15,693.06
2018,7,24,9,30,885.0,91.0,3.4,29.4,778.0,966.35,703.34
2018,7,24,9,45,889.0,94.5,3.45,29.9,811.5,979.65,709.5
2018,7,24,10,0,893.0,98.0,3.5,30.4,845.0,989.85,713.77
2018,7,24,10,15,899.5,99.0,3.6,30.8,873.5,996.65,716.6
2018,7,24,10,30,906.0,100.0,3.7,31.2,902.0,1000.32,717.54
2018,7,24,10,45,911.0,100.5,3.8,31.6,923.5,998.81,715.29
2018,7,24,11,0,916.0,101.0,3.9,32.0,945.0,994.11,711.13
2018,7,24,11,15,919.0,101.5,3.95,32.15,959.5,984.3,704.24
2018,7,24,11,30,922.0,102.0,4.0,32.3,974.0,971.38,695.47
2018,7,24,11,45,923.5,101.5,4.1,32.45,980.5,953.05,683.57
2018,7,24,12,0,925.0,101.0,4.2,32.6,987.0,931.83,669.84
2018,7,24,12,15,924.0,101.5,4.25,32.6,986.0,906.59,653.65
2018,7,24,12,30,923.0,102.0,4.3,32.6,985.0,878.78,635.76
2018,7,24,12,45,920.5,102.5,4.35,32.6,976.5,847.3,615.39
2018,7,24,13,0,918.0,103.0,4.4,32.6,968.0,813.59,593.43
2018,7,24,13,15,915.0,102.5,4.45,32.55,952.5,776.54,569.18
2018,7,24,13,30,912.0,102.0,4.5,32.5,937.0,737.59,543.46
2018,7,24,13,45,907.5,101.0,4.55,32.4,914.0,695.48,514.15
2018,7,24,14,0,903.0,100.0,4.6,32.3,891.0,651.92,482.46
2018,7,24,14,15,897.0,98.5,4.65,32.2,862.0,605.81,448.29
2018,7,24,14,30,891.0,97.0,4.7,32.1,833.0,558.76,412.51
2018,7,24,14,45,883.0,95.5,4.7,31.95,798.0,510.0,374.46
2018,7,24,15,0,875.0,94.0,4.7,31.8,763.0,460.88,335.09
2018,7,24,15,15,863.5,92.0,4.7,31.8,722.0,409.85,293.15
2018,7,24,15,30,852.0,90.0,4.7,31.8,681.0,359.22,250.65
2018,7,24,15,45,838.0,87.5,4.7,31.3,636.0,308.1,207.72
2018,7,24,16,0,824.0,85.0,4.7,30.8,591.0,258.03,165.51
2018,7,24,16,15,806.0,82.0,4.7,30.4,542.5,201.01,119.08
2018,7,24,16,30,788.0,79.0,4.7,30.0,494.0,152.81,82.28
2018,7,24,16,45,763.0,75.5,4.65,29.6,443.5,105.83,52.45
2018,7,24,17,0,738.0,72.0,4.6,29.2,393.0,61.84,35.02
2018,7,24,17,15,704.0,68.0,4.45,28.6,342.0,47.69,34.74
2018,7,24,17,30,670.0,64.0,4.3,28.0,291.0,46.56,33.97
2018,7,24,17,45,621.5,58.5,4.15,27.4,241.0,40.13,28.62
2018,7,24,18,0,573.0,53.0,4.0,26.8,191.0,37.8,26.64
2018,7,24,18,15,499.5,45.5,3.7,26.1,145.0,33.62,22.92
2018,7,24,18,30,426.0,38.0,3.4,25.4,99.0,29.24,18.83
2018,7,24,18,45,300.0,28.0,3.15,24.7,62.5,22.25,11.73
2018,7,24,19,0,174.0,18.0,2.9,24.0,26.0,14.84,0.0
2018,7,24,19,15,87.0,9.0,2.8,23.65,13.0,8.58,0.0
2018,7,24,19,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.3,21.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,25,5,15,134.0,11.0,2.1,19.5,19.5,64.28,0.0
2018,7,25,5,30,268.0,22.0,2.2,20.0,39.0,165.73,64.94
2018,7,25,5,45,387.0,30.0,2.3,20.5,78.5,255.75,194.54
2018,7,25,6,0,506.0,38.0,2.4,21.0,118.0,347.13,275.18
2018,7,25,6,15,573.5,43.5,2.45,21.7,166.0,411.68,330.67
2018,7,25,6,30,641.0,49.0,2.5,22.4,214.0,485.92,390.95
2018,7,25,6,45,685.0,53.5,2.5,23.05,265.5,547.46,438.68
2018,7,25,7,0,729.0,58.0,2.5,23.7,317.0,611.06,484.22
2018,7,25,7,15,723.5,69.5,2.7,24.5,361.0,647.91,508.97
2018,7,25,7,30,718.0,81.0,2.9,25.3,405.0,682.22,531.27
2018,7,25,7,45,777.0,75.0,3.1,26.15,464.0,745.65,573.73
2018,7,25,8,0,836.0,69.0,3.3,27.0,523.0,803.31,610.88
2018,7,25,8,15,852.5,71.0,3.45,27.7,571.0,841.63,634.08
2018,7,25,8,30,869.0,73.0,3.6,28.4,619.0,878.25,655.93
2018,7,25,8,45,834.0,94.5,3.75,29.15,649.5,888.33,659.5
2018,7,25,9,0,799.0,116.0,3.9,29.9,680.0,901.53,665.44
2018,7,25,9,15,841.5,106.0,4.0,30.4,730.5,932.51,683.67
2018,7,25,9,30,884.0,96.0,4.1,30.9,781.0,970.29,706.15
2018,7,25,9,45,889.0,99.5,4.25,31.4,815.0,984.47,713.28
2018,7,25,10,0,894.0,103.0,4.4,31.9,849.0,995.56,718.62
2018,7,25,10,15,891.0,110.0,4.4,32.15,875.0,999.34,719.26
2018,7,25,10,30,888.0,117.0,4.4,32.4,901.0,999.77,717.9
2018,7,25,10,45,897.5,115.0,4.45,32.65,924.5,999.9,716.78
2018,7,25,11,0,907.0,113.0,4.5,32.9,948.0,996.88,713.75
2018,7,25,11,15,923.0,105.0,4.55,32.95,966.0,990.87,709.51
2018,7,25,11,30,939.0,97.0,4.6,33.0,984.0,981.6,703.28
2018,7,25,11,45,939.0,98.0,4.65,33.1,990.5,963.09,691.02
2018,7,25,12,0,939.0,99.0,4.7,33.2,997.0,941.65,676.96
2018,7,25,12,15,938.5,99.5,4.75,33.15,996.5,916.49,660.97
2018,7,25,12,30,938.0,100.0,4.8,33.1,996.0,888.68,643.3
2018,7,25,12,45,936.0,100.0,4.85,33.05,987.5,856.68,622.76
2018,7,25,13,0,934.0,100.0,4.9,33.0,979.0,822.38,600.56
2018,7,25,13,15,930.5,99.5,4.9,32.85,963.0,784.36,575.67
2018,7,25,13,30,927.0,99.0,4.9,32.7,947.0,744.45,549.29
2018,7,25,13,45,922.5,98.5,4.95,32.55,924.0,702.14,519.99
2018,7,25,14,0,918.0,98.0,5.0,32.4,901.0,658.34,488.17
2018,7,25,14,15,885.5,111.5,5.0,32.15,864.5,608.94,451.27
2018,7,25,14,30,853.0,125.0,5.0,31.9,828.0,560.58,414.36
2018,7,25,14,45,854.0,117.0,5.0,31.7,794.5,512.4,376.88
2018,7,25,15,0,855.0,109.0,5.0,31.5,761.0,463.09,337.46
2018,7,25,15,15,859.0,99.0,5.0,31.5,723.5,412.37,295.57
2018,7,25,15,30,863.0,89.0,5.0,31.5,686.0,360.58,251.83
2018,7,25,15,45,848.0,87.0,5.0,30.8,640.5,308.97,208.53
2018,7,25,16,0,833.0,85.0,5.0,30.1,595.0,258.51,166.0
2018,7,25,16,15,807.5,84.0,4.9,29.6,544.5,201.23,119.54
2018,7,25,16,30,782.0,83.0,4.8,29.1,494.0,153.57,83.53
2018,7,25,16,45,756.5,79.5,4.7,28.6,443.5,106.86,54.14
2018,7,25,17,0,731.0,76.0,4.6,28.1,393.0,63.19,37.48
2018,7,25,17,15,699.5,71.0,4.35,27.5,342.0,50.18,37.02
2018,7,25,17,30,668.0,66.0,4.1,26.9,291.0,43.91,31.88
2018,7,25,17,45,596.0,62.5,3.85,26.35,237.5,43.31,31.47
2018,7,25,18,0,524.0,59.0,3.6,25.8,184.0,42.82,31.03
2018,7,25,18,15,428.0,51.5,3.35,25.2,137.0,38.89,27.48
2018,7,25,18,30,332.0,44.0,3.1,24.6,90.0,34.86,23.59
2018,7,25,18,45,208.0,30.0,2.9,24.0,55.0,23.44,12.52
2018,7,25,19,0,84.0,16.0,2.7,23.4,20.0,12.65,0.0
2018,7,25,19,15,42.0,8.0,2.65,23.0,10.0,7.63,0.0
2018,7,25,19,30,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.55,22.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,20.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.3,19.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,26,5,15,93.0,11.5,2.0,18.1,17.0,48.17,0.0
2018,7,26,5,30,186.0,23.0,2.0,18.5,34.0,129.1,41.4
2018,7,26,5,45,298.0,33.5,2.0,18.9,71.0,215.16,163.69
2018,7,26,6,0,410.0,44.0,2.0,19.3,108.0,301.88,240.53
2018,7,26,6,15,482.0,51.5,1.95,20.05,154.5,371.55,299.76
2018,7,26,6,30,554.0,59.0,1.9,20.8,201.0,446.74,360.7
2018,7,26,6,45,604.0,65.0,1.9,21.5,251.5,510.26,410.08
2018,7,26,7,0,654.0,71.0,1.9,22.2,302.0,576.55,458.95
2018,7,26,7,15,689.5,75.5,2.0,23.1,354.0,632.32,497.26
2018,7,26,7,30,725.0,80.0,2.1,24.0,406.0,685.77,532.67
2018,7,26,7,45,752.0,83.5,2.2,24.95,457.0,734.85,563.87
2018,7,26,8,0,779.0,87.0,2.3,25.9,508.0,783.43,593.94
2018,7,26,8,15,799.0,90.0,2.35,26.7,557.0,824.43,618.16
2018,7,26,8,30,819.0,93.0,2.4,27.5,606.0,863.95,640.98
2018,7,26,8,45,835.0,95.0,2.45,28.25,651.5,889.1,654.05
2018,7,26,9,0,851.0,97.0,2.5,29.0,697.0,919.84,670.82
2018,7,26,9,15,862.5,100.0,2.6,29.65,738.0,945.11,684.52
2018,7,26,9,30,874.0,103.0,2.7,30.3,779.0,967.71,696.51
2018,7,26,9,45,882.0,105.0,2.75,30.95,814.0,982.96,703.38
2018,7,26,10,0,890.0,107.0,2.8,31.6,849.0,995.23,708.47
2018,7,26,10,15,897.0,108.5,2.9,32.05,878.5,1002.9,711.76
2018,7,26,10,30,904.0,110.0,3.0,32.5,908.0,1007.41,713.2
2018,7,26,10,45,909.5,110.5,3.1,33.0,930.0,1006.2,711.01
2018,7,26,11,0,915.0,111.0,3.2,33.5,952.0,1001.8,706.96
2018,7,26,11,15,918.5,112.0,3.25,33.65,967.5,992.77,700.75
2018,7,26,11,30,922.0,113.0,3.3,33.8,983.0,980.59,692.69
2018,7,26,11,45,924.0,113.0,3.35,33.9,990.5,962.98,681.41
2018,7,26,12,0,926.0,113.0,3.4,34.0,998.0,942.43,668.35
2018,7,26,12,15,923.5,114.5,3.45,34.0,996.5,916.53,652.16
2018,7,26,12,30,921.0,116.0,3.5,34.0,995.0,888.12,634.33
2018,7,26,12,45,916.5,118.0,3.6,33.95,986.0,856.16,614.49
2018,7,26,13,0,912.0,120.0,3.7,33.9,977.0,822.08,593.1
2018,7,26,13,15,908.5,119.0,3.75,33.7,960.5,784.15,569.08
2018,7,26,13,30,905.0,118.0,3.8,33.5,944.0,744.4,543.6
2018,7,26,13,45,899.5,117.5,3.9,33.35,921.0,702.08,514.27
2018,7,26,14,0,894.0,117.0,4.0,33.2,898.0,658.41,483.18
2018,7,26,14,15,886.5,115.0,4.05,32.9,867.5,611.17,448.92
2018,7,26,14,30,879.0,113.0,4.1,32.6,837.0,563.15,413.12
2018,7,26,14,45,869.5,111.5,4.15,32.35,801.0,513.99,375.35
2018,7,26,15,0,860.0,110.0,4.2,32.1,765.0,464.63,336.33
2018,7,26,15,15,848.0,107.5,4.2,32.1,723.5,413.52,294.65
2018,7,26,15,30,836.0,105.0,4.2,32.1,682.0,356.79,248.02
2018,7,26,15,45,820.0,102.0,4.3,31.3,636.0,304.98,205.22
2018,7,26,16,0,804.0,99.0,4.4,30.5,590.0,254.55,163.27
2018,7,26,16,15,783.0,95.5,4.35,29.95,540.5,204.44,122.6
2018,7,26,16,30,762.0,92.0,4.3,29.4,491.0,156.62,86.66
2018,7,26,16,45,734.5,87.5,4.25,28.85,439.5,110.02,57.75
2018,7,26,17,0,707.0,83.0,4.2,28.3,388.0,61.16,37.17
2018,7,26,17,15,670.0,77.5,4.05,27.55,336.0,50.19,37.02
2018,7,26,17,30,633.0,72.0,3.9,26.8,284.0,48.47,35.79
2018,7,26,17,45,581.5,65.5,3.75,26.05,234.0,45.79,33.63
2018,7,26,18,0,530.0,59.0,3.6,25.3,184.0,42.95,31.21
2018,7,26,18,15,453.0,50.0,3.35,24.6,138.5,37.71,26.54
2018,7,26,18,30,376.0,41.0,3.1,23.9,93.0,32.2,21.39
2018,7,26,18,45,258.0,29.0,2.9,23.15,58.0,23.43,12.36
2018,7,26,19,0,140.0,17.0,2.7,22.4,23.0,16.2,0.0
2018,7,26,19,15,70.0,8.5,2.6,22.1,11.5,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.85,20.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.9,19.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,27,5,15,102.5,11.0,2.6,16.35,17.0,51.36,0.0
2018,7,27,5,30,205.0,22.0,2.6,16.7,34.0,135.06,33.21
2018,7,27,5,45,320.5,32.5,2.65,17.1,72.0,224.81,171.8
2018,7,27,6,0,436.0,43.0,2.7,17.5,110.0,314.24,252.43
2018,7,27,6,15,507.5,50.0,2.75,18.15,157.0,384.04,313.03
2018,7,27,6,30,579.0,57.0,2.8,18.8,204.0,459.28,375.46
2018,7,27,6,45,627.5,62.5,2.85,19.5,255.0,522.12,425.46
2018,7,27,7,0,676.0,68.0,2.9,20.2,306.0,587.59,474.72
2018,7,27,7,15,710.0,72.5,2.95,20.95,358.0,639.86,511.27
2018,7,27,7,30,744.0,77.0,3.0,21.7,410.0,696.29,549.7
2018,7,27,7,45,769.0,80.5,3.1,22.45,461.0,744.35,581.17
2018,7,27,8,0,794.0,84.0,3.2,23.2,512.0,791.74,611.47
2018,7,27,8,15,813.0,87.0,3.25,23.85,561.0,832.28,636.35
2018,7,27,8,30,832.0,90.0,3.3,24.5,610.0,863.69,654.55
2018,7,27,8,45,846.0,92.5,3.35,25.15,655.0,895.57,672.93
2018,7,27,9,0,860.0,95.0,3.4,25.8,700.0,925.24,689.63
2018,7,27,9,15,872.5,96.5,3.45,26.4,741.0,949.93,703.02
2018,7,27,9,30,885.0,98.0,3.5,27.0,782.0,971.99,714.66
2018,7,27,9,45,894.5,99.5,3.6,27.6,817.5,988.33,722.89
2018,7,27,10,0,904.0,101.0,3.7,28.2,853.0,1001.67,729.26
2018,7,27,10,15,911.0,102.0,3.75,28.55,882.5,1008.91,732.15
2018,7,27,10,30,918.0,103.0,3.8,28.9,912.0,1012.96,733.13
2018,7,27,10,45,923.0,103.5,3.85,29.3,934.0,1011.3,730.41
2018,7,27,11,0,928.0,104.0,3.9,29.7,956.0,1006.39,725.77
2018,7,27,11,15,931.0,105.0,4.0,29.95,971.0,996.83,719.0
2018,7,27,11,30,934.0,106.0,4.1,30.2,986.0,984.09,710.28
2018,7,27,11,45,935.5,106.0,4.15,30.4,993.0,965.87,697.94
2018,7,27,12,0,937.0,106.0,4.2,30.6,1000.0,944.7,683.77
2018,7,27,12,15,938.0,105.0,4.3,30.6,999.5,919.31,667.65
2018,7,27,12,30,939.0,104.0,4.4,30.6,999.0,891.24,649.71
2018,7,27,12,45,938.5,103.0,4.45,30.65,991.0,859.37,628.81
2018,7,27,13,0,938.0,102.0,4.5,30.7,983.0,825.12,606.22
2018,7,27,13,15,935.5,101.5,4.55,30.6,967.5,787.58,581.61
2018,7,27,13,30,933.0,101.0,4.6,30.5,952.0,748.05,555.43
2018,7,27,13,45,928.5,100.0,4.7,30.35,928.5,704.93,525.52
2018,7,27,14,0,924.0,99.0,4.8,30.2,905.0,660.32,493.14
2018,7,27,14,15,918.0,97.5,4.8,30.05,875.5,613.11,457.68
2018,7,27,14,30,912.0,96.0,4.8,29.9,846.0,564.93,420.58
2018,7,27,14,45,903.5,95.0,4.8,29.7,810.0,515.19,381.38
2018,7,27,15,0,895.0,94.0,4.8,29.5,774.0,465.1,340.82
2018,7,27,15,15,883.5,91.5,4.8,29.5,732.0,412.51,297.15
2018,7,27,15,30,872.0,89.0,4.8,29.5,690.0,360.32,252.88
2018,7,27,15,45,858.0,87.0,4.7,29.0,644.5,308.44,208.74
2018,7,27,16,0,844.0,85.0,4.6,28.5,599.0,257.59,165.44
2018,7,27,16,15,826.5,81.5,4.55,28.1,549.5,206.22,123.12
2018,7,27,16,30,809.0,78.0,4.5,27.7,500.0,149.43,79.82
2018,7,27,16,45,784.5,74.5,4.4,27.3,448.5,101.36,50.09
2018,7,27,17,0,760.0,71.0,4.3,26.9,397.0,56.25,34.22
2018,7,27,17,15,725.0,66.5,4.1,26.25,344.5,46.83,34.39
2018,7,27,17,30,690.0,62.0,3.9,25.6,292.0,45.23,33.2
2018,7,27,17,45,639.5,57.0,3.75,24.9,241.0,43.08,31.48
2018,7,27,18,0,589.0,52.0,3.6,24.2,190.0,37.3,26.51
2018,7,27,18,15,510.5,45.0,3.45,23.45,143.0,33.51,23.08
2018,7,27,18,30,432.0,38.0,3.3,22.7,96.0,29.59,19.29
2018,7,27,18,45,300.0,27.5,3.15,21.95,60.0,22.13,11.2
2018,7,27,19,0,168.0,17.0,3.0,21.2,24.0,16.2,0.0
2018,7,27,19,15,84.0,8.5,2.95,20.8,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,28,5,15,100.0,11.0,2.5,15.85,16.5,50.22,0.0
2018,7,28,5,30,200.0,22.0,2.5,16.3,33.0,131.57,19.6
2018,7,28,5,45,316.0,32.5,2.55,16.7,71.0,222.13,169.07
2018,7,28,6,0,432.0,43.0,2.6,17.1,109.0,311.49,250.23
2018,7,28,6,15,504.0,51.5,2.55,17.7,157.0,383.22,312.36
2018,7,28,6,30,576.0,60.0,2.5,18.3,205.0,460.51,376.24
2018,7,28,6,45,624.0,66.5,2.45,18.9,256.5,524.23,426.68
2018,7,28,7,0,672.0,73.0,2.4,19.5,308.0,590.49,476.41
2018,7,28,7,15,706.0,78.0,2.4,20.3,360.5,646.45,515.16
2018,7,28,7,30,740.0,83.0,2.4,21.1,413.0,699.57,550.45
2018,7,28,7,45,765.0,87.5,2.4,21.9,465.0,748.75,581.8
2018,7,28,8,0,790.0,92.0,2.4,22.7,517.0,797.23,611.79
2018,7,28,8,15,809.0,96.0,2.35,23.5,566.5,838.86,635.9
2018,7,28,8,30,828.0,100.0,2.3,24.3,616.0,878.88,658.38
2018,7,28,8,45,842.0,103.0,2.25,25.05,661.5,911.26,675.4
2018,7,28,9,0,856.0,106.0,2.2,25.8,707.0,933.29,685.41
2018,7,28,9,15,859.5,112.5,2.25,26.45,746.0,954.76,696.34
2018,7,28,9,30,863.0,119.0,2.3,27.1,785.0,973.23,705.32
2018,7,28,9,45,861.0,127.5,2.3,27.8,817.5,985.38,709.66
2018,7,28,10,0,859.0,136.0,2.3,28.5,850.0,994.23,712.03
2018,7,28,10,15,865.0,138.5,2.35,28.9,878.5,1001.42,714.87
2018,7,28,10,30,871.0,141.0,2.4,29.3,907.0,1005.51,715.87
2018,7,28,10,45,874.0,143.5,2.45,29.75,928.5,1003.53,713.05
2018,7,28,11,0,877.0,146.0,2.5,30.2,950.0,998.42,708.44
2018,7,28,11,15,878.5,148.0,2.55,30.45,964.0,988.28,701.37
2018,7,28,11,30,880.0,150.0,2.6,30.7,978.0,975.14,692.54
2018,7,28,11,45,879.0,152.0,2.7,30.95,984.5,956.77,680.91
2018,7,28,12,0,878.0,154.0,2.8,31.2,991.0,935.69,667.58
2018,7,28,12,15,881.0,151.5,2.85,31.4,991.0,911.46,651.99
2018,7,28,12,30,884.0,149.0,2.9,31.6,991.0,884.69,634.75
2018,7,28,12,45,886.5,145.5,3.0,31.75,983.5,854.16,615.47
2018,7,28,13,0,889.0,142.0,3.1,31.9,976.0,821.29,594.51
2018,7,28,13,15,885.0,141.5,3.15,31.85,959.5,783.93,570.59
2018,7,28,13,30,881.0,141.0,3.2,31.8,943.0,744.83,544.53
2018,7,28,13,45,875.0,140.0,3.3,31.75,919.5,702.41,515.01
2018,7,28,14,0,869.0,139.0,3.4,31.7,896.0,658.74,483.88
2018,7,28,14,15,835.0,149.0,3.45,31.5,856.0,604.75,444.63
2018,7,28,14,30,801.0,159.0,3.5,31.3,816.0,554.28,406.97
2018,7,28,14,45,735.0,178.5,3.55,31.15,760.5,494.2,361.61
2018,7,28,15,0,669.0,198.0,3.6,31.0,705.0,442.83,321.92
2018,7,28,15,15,550.0,225.0,3.6,31.0,626.5,384.65,277.47
2018,7,28,15,30,431.0,252.0,3.6,31.0,548.0,335.25,240.27
2018,7,28,15,45,402.0,242.0,3.65,30.35,503.0,293.7,208.33
2018,7,28,16,0,373.0,232.0,3.7,29.7,458.0,262.3,184.16
2018,7,28,16,15,459.5,187.5,3.7,29.25,442.5,213.54,142.68
2018,7,28,16,30,546.0,143.0,3.7,28.8,427.0,162.45,100.42
2018,7,28,16,45,598.0,120.0,3.65,28.35,401.0,117.18,68.86
2018,7,28,17,0,650.0,97.0,3.6,27.9,375.0,67.29,51.19
2018,7,28,17,15,582.0,93.0,3.5,27.2,317.0,61.99,47.07
2018,7,28,17,30,514.0,89.0,3.4,26.5,259.0,62.12,47.44
2018,7,28,17,45,478.5,75.0,3.25,25.75,211.5,53.72,40.44
2018,7,28,18,0,443.0,61.0,3.1,25.0,164.0,44.75,32.77
2018,7,28,18,15,360.0,51.0,3.0,24.2,121.0,38.73,27.41
2018,7,28,18,30,277.0,41.0,2.9,23.4,78.0,31.51,20.79
2018,7,28,18,45,178.0,28.0,2.8,22.65,48.0,21.92,10.7
2018,7,28,19,0,79.0,15.0,2.7,21.9,18.0,14.3,0.0
2018,7,28,19,15,39.5,7.5,2.6,21.45,9.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.35,19.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,29,5,15,84.5,10.5,1.05,16.9,15.0,43.47,0.0
2018,7,29,5,30,169.0,21.0,1.1,17.2,30.0,116.32,2.95
2018,7,29,5,45,286.0,32.0,1.15,17.45,67.0,206.44,154.96
2018,7,29,6,0,403.0,43.0,1.2,17.7,104.0,295.29,234.85
2018,7,29,6,15,479.0,52.0,1.2,18.3,151.5,368.58,297.12
2018,7,29,6,30,555.0,61.0,1.2,18.9,199.0,447.86,361.34
2018,7,29,6,45,608.5,66.0,1.2,19.45,250.0,512.47,411.56
2018,7,29,7,0,662.0,71.0,1.2,20.0,301.0,580.04,461.43
2018,7,29,7,15,669.5,81.0,1.25,20.85,346.5,622.2,489.39
2018,7,29,7,30,677.0,91.0,1.3,21.7,392.0,663.06,515.65
2018,7,29,7,45,637.5,113.5,1.3,22.55,424.0,679.17,523.23
2018,7,29,8,0,598.0,136.0,1.3,23.4,456.0,689.95,527.15
2018,7,29,8,15,550.5,167.0,1.35,24.15,483.5,692.29,525.44
2018,7,29,8,30,503.0,198.0,1.4,24.9,511.0,696.69,524.41
2018,7,29,8,45,633.0,165.5,1.4,25.65,589.0,794.56,589.61
2018,7,29,9,0,763.0,133.0,1.4,26.4,667.0,884.05,644.12
2018,7,29,9,15,738.0,154.0,1.45,27.0,695.5,897.95,649.67
2018,7,29,9,30,713.0,175.0,1.5,27.6,724.0,903.35,650.72
2018,7,29,9,45,787.5,148.5,1.55,28.2,780.5,944.66,674.77
2018,7,29,10,0,862.0,122.0,1.6,28.8,837.0,981.56,695.37
2018,7,29,10,15,869.0,124.0,1.65,29.25,866.0,989.44,698.28
2018,7,29,10,30,876.0,126.0,1.7,29.7,895.0,994.22,699.7
2018,7,29,10,45,881.5,126.5,1.8,30.1,917.0,992.86,698.25
2018,7,29,11,0,887.0,127.0,1.9,30.5,939.0,988.37,695.0
2018,7,29,11,15,890.5,127.5,2.0,30.65,954.0,978.86,689.39
2018,7,29,11,30,894.0,128.0,2.1,30.8,969.0,966.29,681.95
2018,7,29,11,45,895.5,128.5,2.25,30.9,976.0,948.88,672.13
2018,7,29,12,0,897.0,129.0,2.4,31.0,983.0,928.64,660.43
2018,7,29,12,15,885.5,136.0,2.5,30.9,978.5,900.33,643.56
2018,7,29,12,30,874.0,143.0,2.6,30.8,974.0,869.9,625.21
2018,7,29,12,45,863.5,148.0,2.7,30.7,963.0,836.65,604.82
2018,7,29,13,0,853.0,153.0,2.8,30.6,952.0,801.74,583.09
2018,7,29,13,15,861.5,144.5,2.9,30.45,939.5,767.93,561.96
2018,7,29,13,30,870.0,136.0,3.0,30.3,927.0,731.62,538.1
2018,7,29,13,45,826.5,156.5,3.1,30.15,892.5,682.5,503.33
2018,7,29,14,0,783.0,177.0,3.2,30.0,858.0,635.31,469.25
2018,7,29,14,15,798.5,160.5,3.25,29.75,834.5,592.36,438.28
2018,7,29,14,30,814.0,144.0,3.3,29.5,811.0,546.96,404.46
2018,7,29,14,45,781.0,151.5,3.4,29.25,768.0,496.32,365.63
2018,7,29,15,0,748.0,159.0,3.5,29.0,725.0,443.31,324.27
2018,7,29,15,15,772.0,138.5,3.5,29.0,694.5,400.09,288.16
2018,7,29,15,30,796.0,118.0,3.5,29.0,664.0,349.46,245.33
2018,7,29,15,45,776.5,115.5,3.55,28.25,617.5,299.03,203.46
2018,7,29,16,0,757.0,113.0,3.6,27.5,571.0,250.41,162.95
2018,7,29,16,15,737.5,108.0,3.6,27.0,523.0,196.25,119.17
2018,7,29,16,30,718.0,103.0,3.6,26.5,475.0,149.43,84.16
2018,7,29,16,45,688.5,98.0,3.6,26.05,424.0,104.3,56.87
2018,7,29,17,0,659.0,93.0,3.6,25.6,373.0,62.67,47.8
2018,7,29,17,15,620.5,86.0,3.55,25.0,321.5,56.79,43.1
2018,7,29,17,30,582.0,79.0,3.5,24.4,270.0,54.23,41.11
2018,7,29,17,45,529.0,71.0,3.4,23.8,221.0,50.6,38.1
2018,7,29,18,0,476.0,63.0,3.3,23.2,172.0,46.74,34.74
2018,7,29,18,15,400.0,52.0,3.2,22.65,127.5,39.87,28.56
2018,7,29,18,30,324.0,41.0,3.1,22.1,83.0,32.59,21.77
2018,7,29,18,45,216.0,28.0,2.95,21.6,51.0,21.99,10.47
2018,7,29,19,0,108.0,15.0,2.8,21.1,19.0,14.3,0.0
2018,7,29,19,15,54.0,7.5,2.75,20.8,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,30,5,15,89.5,10.0,1.85,17.4,14.5,44.85,0.0
2018,7,30,5,30,179.0,20.0,1.9,17.6,29.0,118.39,0.0
2018,7,30,5,45,294.5,30.5,1.95,17.8,65.5,208.67,155.86
2018,7,30,6,0,410.0,41.0,2.0,18.0,102.0,296.21,236.14
2018,7,30,6,15,485.0,48.5,1.95,18.5,148.5,367.16,297.43
2018,7,30,6,30,560.0,56.0,1.9,19.0,195.0,443.99,360.76
2018,7,30,6,45,611.0,61.5,1.85,19.5,245.5,507.58,410.98
2018,7,30,7,0,662.0,67.0,1.8,20.0,296.0,574.04,460.61
2018,7,30,7,15,537.5,103.5,1.8,20.85,309.5,550.03,438.61
2018,7,30,7,30,413.0,140.0,1.8,21.7,323.0,508.25,402.95
2018,7,30,7,45,569.0,119.5,1.8,22.5,404.5,629.65,492.9
2018,7,30,8,0,725.0,99.0,1.8,23.3,486.0,748.82,573.35
2018,7,30,8,15,776.0,92.5,1.8,24.2,542.5,804.17,606.45
2018,7,30,8,30,827.0,86.0,1.8,25.1,599.0,851.99,634.15
2018,7,30,8,45,842.5,88.0,1.85,26.0,644.0,884.62,651.77
2018,7,30,9,0,858.0,90.0,1.9,26.9,689.0,915.13,667.93
2018,7,30,9,15,870.0,91.0,1.95,27.7,729.5,938.8,679.78
2018,7,30,9,30,882.0,92.0,2.0,28.5,770.0,959.86,689.97
2018,7,30,9,45,891.5,93.5,2.1,29.3,805.5,976.24,697.77
2018,7,30,10,0,901.0,95.0,2.2,30.1,841.0,989.64,703.74
2018,7,30,10,15,907.0,96.5,2.25,30.65,870.0,996.5,705.88
2018,7,30,10,30,913.0,98.0,2.3,31.2,899.0,1000.15,706.19
2018,7,30,10,45,917.0,99.5,2.4,31.75,921.0,998.62,703.9
2018,7,30,11,0,921.0,101.0,2.5,32.3,943.0,993.82,699.71
2018,7,30,11,15,923.0,102.5,2.55,32.6,957.5,983.88,692.66
2018,7,30,11,30,925.0,104.0,2.6,32.9,972.0,970.78,683.78
2018,7,30,11,45,925.5,104.5,2.65,33.15,978.5,952.25,671.71
2018,7,30,12,0,926.0,105.0,2.7,33.4,985.0,930.8,657.88
2018,7,30,12,15,921.5,108.0,2.75,33.45,983.5,904.57,641.57
2018,7,30,12,30,917.0,111.0,2.8,33.5,982.0,875.85,623.63
2018,7,30,12,45,909.0,114.5,2.85,33.6,971.5,842.45,602.46
2018,7,30,13,0,901.0,118.0,2.9,33.7,961.0,807.11,579.9
2018,7,30,13,15,898.0,117.0,2.95,33.6,945.0,769.76,556.31
2018,7,30,13,30,895.0,116.0,3.0,33.5,929.0,730.57,531.07
2018,7,30,13,45,889.5,115.5,3.0,33.45,906.0,688.46,501.49
2018,7,30,14,0,884.0,115.0,3.0,33.4,883.0,645.02,470.32
2018,7,30,14,15,877.0,113.5,3.05,33.15,853.0,598.73,436.94
2018,7,30,14,30,870.0,112.0,3.1,32.9,823.0,551.62,401.98
2018,7,30,14,45,860.0,110.0,3.15,32.7,786.5,502.06,364.13
2018,7,30,15,0,850.0,108.0,3.2,32.5,750.0,452.36,325.06
2018,7,30,15,15,837.5,105.5,3.2,32.5,708.5,401.4,283.72
2018,7,30,15,30,825.0,103.0,3.2,32.5,667.0,344.81,237.46
2018,7,30,15,45,808.5,100.0,3.3,31.85,621.0,293.31,195.04
2018,7,30,16,0,792.0,97.0,3.4,31.2,575.0,243.26,153.67
