Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,30,774.0,131.0,2.8,32.2,643.0,331.13,225.8
2018,8,9,15,45,756.5,126.0,2.8,31.6,596.5,274.48,179.92
2018,8,9,16,0,739.0,121.0,2.8,31.0,550.0,224.7,139.62
2018,8,9,16,15,716.5,115.0,2.75,30.55,500.0,175.33,101.83
2018,8,9,16,30,694.0,109.0,2.7,30.1,450.0,128.51,70.66
2018,8,9,16,45,661.5,102.5,2.7,29.65,398.0,83.74,49.78
2018,8,9,17,0,629.0,96.0,2.7,29.2,346.0,63.26,47.66
2018,8,9,17,15,584.5,88.5,2.5,28.35,294.0,60.64,45.77
2018,8,9,17,30,540.0,81.0,2.3,27.5,242.0,57.83,43.62
2018,8,9,17,45,478.0,70.5,2.1,26.7,192.0,52.13,38.85
2018,8,9,18,0,416.0,60.0,1.9,25.9,142.0,46.08,33.56
2018,8,9,18,15,327.0,47.0,1.75,25.1,99.5,36.02,24.62
2018,8,9,18,30,238.0,34.0,1.6,24.3,57.0,26.6,15.48
2018,8,9,18,45,138.0,20.0,1.5,23.5,31.5,15.92,0.0
2018,8,9,19,0,38.0,6.0,1.4,22.7,6.0,5.72,0.0
2018,8,9,19,15,19.0,3.0,1.35,22.4,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,10,5,15,32.0,5.5,0.9,20.05,6.5,0.0,0.0
2018,8,10,5,30,64.0,11.0,1.0,20.4,13.0,37.59,0.0
2018,8,10,5,45,159.5,27.0,1.15,20.8,43.5,131.16,75.45
2018,8,10,6,0,255.0,43.0,1.3,21.2,74.0,211.62,162.69
2018,8,10,6,15,332.5,56.5,1.3,21.75,117.5,281.33,222.95
2018,8,10,6,30,410.0,70.0,1.3,22.3,161.0,358.12,286.2
2018,8,10,6,45,466.5,80.0,1.35,22.9,210.0,422.79,337.71
2018,8,10,7,0,523.0,90.0,1.4,23.5,259.0,496.39,393.65
2018,8,10,7,15,565.0,98.0,1.35,24.3,310.0,556.28,436.29
2018,8,10,7,30,607.0,106.0,1.3,25.1,361.0,617.56,477.98
2018,8,10,7,45,631.0,114.5,1.2,25.95,410.0,666.0,507.62
2018,8,10,8,0,655.0,123.0,1.1,26.8,459.0,713.95,535.78
2018,8,10,8,15,585.5,156.0,1.15,27.4,479.0,708.36,528.87
2018,8,10,8,30,516.0,189.0,1.2,28.0,499.0,691.27,513.48
2018,8,10,8,45,636.0,163.5,1.25,28.6,575.5,786.28,576.58
2018,8,10,9,0,756.0,138.0,1.3,29.2,652.0,877.39,632.4
2018,8,10,9,15,771.5,141.0,1.4,29.65,693.5,899.57,644.14
2018,8,10,9,30,787.0,144.0,1.5,30.1,735.0,924.21,658.22
2018,8,10,9,45,799.0,146.0,1.55,30.55,770.5,941.78,667.17
2018,8,10,10,0,811.0,148.0,1.6,31.0,806.0,956.52,674.48
2018,8,10,10,15,817.5,151.5,1.7,31.3,835.0,964.59,678.8
2018,8,10,10,30,824.0,155.0,1.8,31.6,864.0,969.56,681.34
2018,8,10,10,45,828.0,157.5,1.9,31.85,885.5,967.96,680.05
2018,8,10,11,0,832.0,160.0,2.0,32.1,907.0,963.24,676.96
2018,8,10,11,15,834.0,162.0,2.1,32.3,921.0,953.04,670.68
2018,8,10,11,30,836.0,164.0,2.2,32.5,935.0,939.85,662.6
2018,8,10,11,45,835.5,166.0,2.3,32.65,941.5,921.49,651.42
2018,8,10,12,0,835.0,168.0,2.4,32.8,948.0,900.39,638.52
2018,8,10,12,15,833.5,169.5,2.45,32.85,947.0,875.39,622.95
2018,8,10,12,30,832.0,171.0,2.5,32.9,946.0,847.99,605.81
2018,8,10,12,45,827.5,171.5,2.6,32.9,936.5,815.09,585.46
2018,8,10,13,0,823.0,172.0,2.7,32.9,927.0,780.32,563.66
2018,8,10,13,15,815.5,172.5,2.8,32.75,909.0,741.72,538.08
2018,8,10,13,30,808.0,173.0,2.9,32.6,891.0,701.83,511.02
2018,8,10,13,45,797.0,173.5,2.95,32.45,866.0,658.63,480.8
2018,8,10,14,0,786.0,174.0,3.0,32.3,841.0,614.82,449.43
2018,8,10,14,15,774.5,172.5,3.05,32.05,809.5,568.67,415.79
2018,8,10,14,30,763.0,171.0,3.1,31.8,778.0,518.53,378.46
2018,8,10,14,45,748.5,168.5,3.15,31.55,741.0,469.53,340.88
2018,8,10,15,0,734.0,166.0,3.2,31.3,704.0,421.16,302.74
2018,8,10,15,15,717.5,162.0,3.2,31.3,662.0,371.73,262.63
2018,8,10,15,30,701.0,158.0,3.2,31.3,620.0,323.57,222.91
2018,8,10,15,45,679.5,152.5,3.2,30.55,573.5,274.48,183.15
2018,8,10,16,0,658.0,147.0,3.2,29.8,527.0,227.58,145.62
2018,8,10,16,15,630.0,140.5,3.2,29.25,477.5,181.41,110.82
2018,8,10,16,30,602.0,134.0,3.2,28.7,428.0,138.49,82.77
2018,8,10,16,45,566.0,125.5,3.2,28.2,377.0,97.15,63.55
2018,8,10,17,0,530.0,117.0,3.2,27.7,326.0,79.97,62.01
2018,8,10,17,15,483.0,107.0,3.05,26.95,276.0,75.02,58.21
2018,8,10,17,30,436.0,97.0,2.9,26.2,226.0,69.77,54.0
2018,8,10,17,45,370.5,83.5,2.8,25.45,177.5,61.49,47.01
2018,8,10,18,0,305.0,70.0,2.7,24.7,129.0,52.79,39.39
2018,8,10,18,15,229.0,52.5,2.6,24.0,89.0,40.39,28.36
2018,8,10,18,30,153.0,35.0,2.5,23.3,49.0,27.42,15.93
2018,8,10,18,45,85.0,19.5,2.4,22.65,26.5,16.2,0.0
2018,8,10,19,0,17.0,4.0,2.3,22.0,4.0,3.81,0.0
2018,8,10,19,15,8.5,2.0,2.2,21.65,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,11,5,15,16.5,5.0,0.65,19.55,5.5,0.0,0.0
2018,8,11,5,30,33.0,10.0,0.7,19.9,11.0,23.46,0.0
2018,8,11,5,45,112.5,27.0,0.7,20.25,39.0,99.81,53.06
2018,8,11,6,0,192.0,44.0,0.7,20.6,67.0,180.48,137.93
2018,8,11,6,15,266.0,60.5,0.7,21.15,109.5,249.09,196.7
2018,8,11,6,30,340.0,77.0,0.7,21.7,152.0,324.33,258.31
2018,8,11,6,45,391.0,90.5,0.7,22.25,199.0,386.66,307.51
2018,8,11,7,0,442.0,104.0,0.7,22.8,246.0,452.47,357.21
2018,8,11,7,15,439.5,120.0,0.75,23.55,282.5,485.22,379.89
2018,8,11,7,30,437.0,136.0,0.8,24.3,319.0,516.45,400.77
2018,8,11,7,45,344.5,172.5,0.9,25.05,328.5,484.5,373.99
2018,8,11,8,0,252.0,209.0,1.0,25.8,338.0,459.03,351.7
2018,8,11,8,15,303.0,221.0,1.1,26.55,391.5,520.47,395.52
2018,8,11,8,30,354.0,233.0,1.2,27.3,445.0,583.63,438.74
2018,8,11,8,45,429.0,230.5,1.3,28.1,507.5,667.41,495.37
2018,8,11,9,0,504.0,228.0,1.4,28.9,570.0,738.92,542.26
2018,8,11,9,15,557.0,225.0,1.55,29.35,624.5,789.85,575.53
2018,8,11,9,30,610.0,222.0,1.7,29.8,679.0,845.09,611.19
2018,8,11,9,45,618.5,231.5,1.8,30.25,713.5,865.02,622.21
2018,8,11,10,0,627.0,241.0,1.9,30.7,748.0,882.43,631.95
2018,8,11,10,15,582.0,271.0,2.05,30.95,755.0,863.71,618.22
2018,8,11,10,30,537.0,301.0,2.2,31.2,762.0,846.03,605.33
2018,8,11,10,45,594.5,282.0,2.3,31.4,804.5,875.29,625.42
2018,8,11,11,0,652.0,263.0,2.4,31.6,847.0,900.48,642.39
2018,8,11,11,15,693.0,245.5,2.55,31.65,875.5,908.03,648.58
2018,8,11,11,30,734.0,228.0,2.7,31.7,904.0,912.05,651.78
2018,8,11,11,45,730.5,232.0,2.8,31.75,908.5,893.44,640.1
2018,8,11,12,0,727.0,236.0,2.9,31.8,913.0,872.43,627.03
2018,8,11,12,15,741.5,226.0,3.0,31.65,916.0,851.31,614.36
2018,8,11,12,30,756.0,216.0,3.1,31.5,919.0,827.48,599.71
2018,8,11,12,45,766.5,206.5,3.15,31.4,913.5,798.28,580.75
2018,8,11,13,0,777.0,197.0,3.2,31.3,908.0,766.32,559.63
2018,8,11,13,15,774.0,194.0,3.25,31.1,891.5,729.24,534.55
2018,8,11,13,30,771.0,191.0,3.3,30.9,875.0,690.72,507.95
2018,8,11,13,45,766.5,187.5,3.35,30.7,852.0,649.52,478.87
2018,8,11,14,0,762.0,184.0,3.4,30.5,829.0,604.65,446.55
2018,8,11,14,15,754.5,180.0,3.4,30.2,799.0,558.83,412.71
2018,8,11,14,30,747.0,176.0,3.4,29.9,769.0,512.63,377.65
2018,8,11,14,45,737.0,170.5,3.4,29.6,732.5,463.88,339.8
2018,8,11,15,0,727.0,165.0,3.4,29.3,696.0,415.39,301.11
2018,8,11,15,15,710.5,160.5,3.4,29.3,654.0,365.91,260.56
2018,8,11,15,30,694.0,156.0,3.4,29.3,612.0,317.7,220.43
2018,8,11,15,45,676.0,150.0,3.35,28.6,567.0,269.43,180.75
2018,8,11,16,0,658.0,144.0,3.3,27.9,522.0,222.98,143.11
2018,8,11,16,15,636.0,135.5,3.3,27.45,473.5,176.03,107.29
2018,8,11,16,30,614.0,127.0,3.3,27.0,425.0,131.65,78.03
2018,8,11,16,45,582.5,118.5,3.25,26.5,375.0,89.79,59.09
2018,8,11,17,0,551.0,110.0,3.2,26.0,325.0,74.77,58.08
2018,8,11,17,15,507.5,99.0,3.1,25.4,274.5,69.45,53.87
2018,8,11,17,30,464.0,88.0,3.0,24.8,224.0,63.27,48.78
2018,8,11,17,45,405.0,76.0,2.9,24.15,177.0,55.94,42.52
2018,8,11,18,0,346.0,64.0,2.8,23.5,130.0,48.24,35.7
2018,8,11,18,15,265.0,48.0,2.7,22.95,89.5,36.91,25.51
2018,8,11,18,30,184.0,32.0,2.6,22.4,49.0,25.07,13.84
2018,8,11,18,45,103.0,18.0,2.55,21.8,26.5,17.16,0.0
2018,8,11,19,0,22.0,4.0,2.5,21.2,4.0,3.81,0.0
2018,8,11,19,15,11.0,2.0,2.45,20.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.0,0.8,17.55,5.5,0.0,0.0
2018,8,12,5,30,49.0,10.0,0.8,17.8,11.0,30.14,0.0
2018,8,12,5,45,108.0,25.0,0.8,18.1,35.5,102.23,50.79
2018,8,12,6,0,167.0,40.0,0.8,18.4,60.0,161.68,124.05
2018,8,12,6,15,249.5,56.5,0.8,18.7,102.5,234.14,186.82
2018,8,12,6,30,332.0,73.0,0.8,19.0,145.0,313.89,253.16
2018,8,12,6,45,432.0,79.5,0.75,19.35,200.5,398.6,321.13
2018,8,12,7,0,532.0,86.0,0.7,19.7,256.0,496.56,395.8
2018,8,12,7,15,576.0,93.5,0.7,20.2,307.5,557.49,439.54
2018,8,12,7,30,620.0,101.0,0.7,20.7,359.0,619.96,482.57
2018,8,12,7,45,654.0,106.0,0.7,21.2,410.5,672.59,516.48
2018,8,12,8,0,688.0,111.0,0.7,21.7,462.0,725.3,549.5
2018,8,12,8,15,675.0,127.5,0.75,22.4,500.5,751.15,563.77
2018,8,12,8,30,662.0,144.0,0.8,23.1,539.0,773.66,575.98
2018,8,12,8,45,701.5,141.5,0.8,23.85,589.5,818.66,602.08
2018,8,12,9,0,741.0,139.0,0.8,24.6,640.0,862.63,626.64
2018,8,12,9,15,745.0,147.5,0.9,25.3,678.0,884.75,638.65
2018,8,12,9,30,749.0,156.0,1.0,26.0,716.0,904.09,649.16
2018,8,12,9,45,774.0,154.0,1.05,26.7,756.5,924.12,659.32
2018,8,12,10,0,799.0,152.0,1.1,27.4,797.0,946.82,671.12
2018,8,12,10,15,807.5,153.5,1.2,28.0,825.5,954.55,674.66
2018,8,12,10,30,816.0,155.0,1.3,28.6,854.0,959.25,676.57
2018,8,12,10,45,822.0,157.0,1.35,29.2,876.5,958.99,674.75
2018,8,12,11,0,828.0,159.0,1.4,29.8,899.0,955.61,671.18
2018,8,12,11,15,831.5,160.0,1.5,30.15,913.5,945.77,665.09
2018,8,12,11,30,835.0,161.0,1.6,30.5,928.0,932.92,657.2
2018,8,12,11,45,836.0,162.0,1.7,30.85,934.5,914.89,646.08
2018,8,12,12,0,837.0,163.0,1.8,31.2,941.0,894.09,633.22
2018,8,12,12,15,835.5,163.0,1.85,31.3,939.0,867.58,616.8
2018,8,12,12,30,834.0,163.0,1.9,31.4,937.0,838.71,598.85
2018,8,12,12,45,829.5,164.0,2.0,31.55,927.5,806.2,578.72
2018,8,12,13,0,825.0,165.0,2.1,31.7,918.0,771.79,557.14
2018,8,12,13,15,820.0,164.0,2.2,31.6,901.0,733.53,532.0
2018,8,12,13,30,815.0,163.0,2.3,31.5,884.0,693.8,505.19
2018,8,12,13,45,807.5,162.0,2.4,31.4,860.0,651.2,475.66
2018,8,12,14,0,800.0,161.0,2.5,31.3,836.0,607.69,444.67
2018,8,12,14,15,789.5,159.5,2.55,31.1,805.0,561.42,410.83
2018,8,12,14,30,779.0,158.0,2.6,30.9,774.0,514.93,375.84
2018,8,12,14,45,765.5,155.0,2.7,30.65,736.5,465.82,338.17
2018,8,12,15,0,752.0,152.0,2.8,30.4,699.0,412.39,296.31
2018,8,12,15,15,736.0,147.5,2.8,30.4,656.5,361.86,255.13
2018,8,12,15,30,720.0,143.0,2.8,30.4,614.0,312.53,214.24
2018,8,12,15,45,697.5,139.0,2.9,29.75,567.5,263.45,174.24
2018,8,12,16,0,675.0,135.0,3.0,29.1,521.0,216.64,136.68
2018,8,12,16,15,647.0,129.5,3.05,28.55,472.0,170.41,102.06
2018,8,12,16,30,619.0,124.0,3.1,28.0,423.0,127.41,74.73
2018,8,12,16,45,583.5,116.5,3.15,27.45,372.0,86.06,57.31
2018,8,12,17,0,548.0,109.0,3.2,26.9,321.0,74.22,57.41
2018,8,12,17,15,502.5,98.5,3.1,26.05,270.5,69.21,53.52
2018,8,12,17,30,457.0,88.0,3.0,25.2,220.0,63.38,48.79
2018,8,12,17,45,395.5,75.0,2.95,24.35,172.5,55.28,41.9
2018,8,12,18,0,334.0,62.0,2.9,23.5,125.0,46.76,34.4
2018,8,12,18,15,252.5,46.5,2.8,22.8,85.5,35.79,24.51
2018,8,12,18,30,171.0,31.0,2.7,22.1,46.0,24.31,12.9
2018,8,12,18,45,95.0,17.5,2.6,21.4,25.0,16.68,0.0
2018,8,12,19,0,19.0,4.0,2.5,20.7,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.4,20.35,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,5,15,25.0,4.5,0.95,16.05,5.0,0.0,0.0
2018,8,13,5,30,50.0,9.0,1.0,16.4,10.0,29.53,0.0
2018,8,13,5,45,137.0,24.5,1.1,16.7,38.0,114.25,52.1
2018,8,13,6,0,224.0,40.0,1.2,17.0,66.0,191.1,147.76
2018,8,13,6,15,301.0,54.5,1.2,17.5,108.5,260.06,208.87
2018,8,13,6,30,378.0,69.0,1.2,18.0,151.0,336.07,272.82
2018,8,13,6,45,435.0,80.5,1.2,18.55,199.5,401.36,325.82
2018,8,13,7,0,492.0,92.0,1.2,19.1,248.0,470.63,379.61
2018,8,13,7,15,534.0,101.0,1.2,19.8,298.5,534.68,426.71
2018,8,13,7,30,576.0,110.0,1.2,20.5,349.0,595.92,469.95
2018,8,13,7,45,608.0,117.0,1.25,21.2,399.0,647.94,504.98
2018,8,13,8,0,640.0,124.0,1.3,21.9,449.0,699.98,538.72
2018,8,13,8,15,664.5,130.0,1.35,22.6,497.5,744.13,566.14
2018,8,13,8,30,689.0,136.0,1.4,23.3,546.0,787.26,592.36
2018,8,13,8,45,707.5,140.5,1.45,24.05,590.5,821.9,612.32
2018,8,13,9,0,726.0,145.0,1.5,24.8,635.0,854.72,630.87
2018,8,13,9,15,735.0,152.0,1.55,25.4,674.0,879.46,644.33
2018,8,13,9,30,744.0,159.0,1.6,26.0,713.0,901.62,656.14
2018,8,13,9,45,747.5,166.5,1.65,26.65,746.0,916.37,663.07
2018,8,13,10,0,751.0,174.0,1.7,27.3,779.0,928.2,668.25
2018,8,13,10,15,759.5,176.5,1.8,27.65,807.5,931.15,669.26
2018,8,13,10,30,768.0,179.0,1.9,28.0,836.0,936.72,672.13
2018,8,13,10,45,774.0,181.0,1.95,28.4,857.5,936.42,670.64
2018,8,13,11,0,780.0,183.0,2.0,28.8,879.0,933.14,667.42
2018,8,13,11,15,783.5,184.5,2.1,28.95,893.0,924.05,661.79
2018,8,13,11,30,787.0,186.0,2.2,29.1,907.0,912.08,654.42
2018,8,13,11,45,787.5,187.5,2.3,29.25,913.5,894.61,643.53
2018,8,13,12,0,788.0,189.0,2.4,29.4,920.0,874.52,630.98
2018,8,13,12,15,791.5,186.5,2.5,29.4,920.0,850.77,616.36
2018,8,13,12,30,795.0,184.0,2.6,29.4,920.0,824.58,600.05
2018,8,13,12,45,797.5,180.5,2.7,29.45,912.5,794.36,580.83
2018,8,13,13,0,800.0,177.0,2.8,29.5,905.0,761.99,559.46
2018,8,13,13,15,787.0,180.0,2.9,29.35,885.5,722.34,532.45
2018,8,13,13,30,774.0,183.0,3.0,29.2,866.0,681.87,504.29
2018,8,13,13,45,773.0,178.0,3.05,29.1,844.5,641.37,475.38
2018,8,13,14,0,772.0,173.0,3.1,29.0,823.0,599.55,444.79
2018,8,13,14,15,761.0,171.0,3.1,28.8,791.5,553.76,410.51
2018,8,13,14,30,750.0,169.0,3.1,28.6,760.0,503.91,372.5
2018,8,13,14,45,735.0,166.5,3.15,28.35,723.0,455.27,334.5
2018,8,13,15,0,720.0,164.0,3.2,28.1,686.0,407.32,296.01
2018,8,13,15,15,703.5,159.5,3.2,28.1,644.0,358.18,255.5
2018,8,13,15,30,687.0,155.0,3.2,28.1,602.0,310.33,215.46
2018,8,13,15,45,663.5,150.5,3.2,27.5,556.0,262.36,176.05
2018,8,13,16,0,640.0,146.0,3.2,26.9,510.0,216.82,139.37
2018,8,13,16,15,610.0,139.5,3.2,26.4,460.5,171.51,105.51
2018,8,13,16,30,580.0,133.0,3.2,25.9,411.0,129.69,79.13
2018,8,13,16,45,543.0,124.5,3.25,25.45,360.5,90.27,63.05
2018,8,13,17,0,506.0,116.0,3.3,25.0,310.0,79.66,62.5
2018,8,13,17,15,459.5,104.5,3.25,24.3,260.5,73.59,57.66
2018,8,13,17,30,413.0,93.0,3.2,23.6,211.0,67.15,52.35
2018,8,13,17,45,351.5,79.0,3.15,22.85,164.5,58.39,44.82
2018,8,13,18,0,290.0,65.0,3.1,22.1,118.0,49.18,36.64
2018,8,13,18,15,214.5,47.0,3.05,21.45,79.5,36.24,24.98
2018,8,13,18,30,139.0,29.0,3.0,20.8,41.0,22.72,11.31
2018,8,13,18,45,76.0,16.0,2.95,20.15,22.0,15.25,0.0
2018,8,13,19,0,13.0,3.0,2.9,19.5,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.85,19.15,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,16.5,3.5,2.15,14.95,4.0,0.0,0.0
2018,8,14,5,30,33.0,7.0,2.2,15.3,8.0,20.45,0.0
2018,8,14,5,45,111.0,24.0,2.25,15.6,35.0,100.63,39.52
2018,8,14,6,0,189.0,41.0,2.3,15.9,62.0,174.73,135.27
2018,8,14,6,15,262.5,57.5,2.25,16.35,104.0,242.51,196.18
2018,8,14,6,30,336.0,74.0,2.2,16.8,146.0,316.96,259.95
2018,8,14,6,45,393.0,87.5,2.15,17.25,194.0,382.76,314.61
2018,8,14,7,0,450.0,101.0,2.1,17.7,242.0,452.58,370.24
2018,8,14,7,15,494.5,110.5,2.0,18.35,292.0,511.77,414.98
2018,8,14,7,30,539.0,120.0,1.9,19.0,342.0,573.05,459.45
2018,8,14,7,45,573.5,128.0,1.8,19.6,392.5,632.03,500.28
2018,8,14,8,0,608.0,136.0,1.7,20.2,443.0,686.29,536.01
2018,8,14,8,15,635.5,141.5,1.65,20.85,491.5,731.6,564.15
2018,8,14,8,30,663.0,147.0,1.6,21.5,540.0,776.05,591.01
2018,8,14,8,45,685.0,150.5,1.6,22.15,585.0,812.11,612.01
2018,8,14,9,0,707.0,154.0,1.6,22.8,630.0,846.51,631.62
2018,8,14,9,15,729.5,154.5,1.65,23.4,672.0,876.06,648.45
2018,8,14,9,30,752.0,155.0,1.7,24.0,714.0,903.48,663.81
2018,8,14,9,45,773.5,152.0,1.75,24.55,751.0,919.06,671.54
2018,8,14,10,0,795.0,149.0,1.8,25.1,788.0,937.2,681.1
2018,8,14,10,15,804.0,150.5,1.9,25.55,817.0,945.33,685.09
2018,8,14,10,30,813.0,152.0,2.0,26.0,846.0,950.44,687.32
2018,8,14,10,45,820.5,152.5,2.1,26.4,868.0,950.0,686.23
2018,8,14,11,0,828.0,153.0,2.2,26.8,890.0,946.45,683.28
2018,8,14,11,15,832.5,153.0,2.3,27.05,904.5,936.5,676.72
2018,8,14,11,30,837.0,153.0,2.4,27.3,919.0,923.54,668.31
2018,8,14,11,45,840.0,152.5,2.5,27.6,926.0,905.78,656.7
2018,8,14,12,0,843.0,152.0,2.6,27.9,933.0,880.08,639.92
2018,8,14,12,15,849.5,147.5,2.7,28.05,933.5,856.93,625.2
2018,8,14,12,30,856.0,143.0,2.8,28.2,934.0,831.09,608.58
2018,8,14,12,45,863.5,136.5,2.85,28.3,927.5,801.59,589.26
2018,8,14,13,0,871.0,130.0,2.9,28.4,921.0,769.46,568.08
2018,8,14,13,15,867.5,129.0,3.0,28.35,904.5,731.75,543.22
2018,8,14,13,30,864.0,128.0,3.1,28.3,888.0,692.28,515.38
2018,8,14,13,45,859.0,126.0,3.15,28.25,864.0,649.42,484.28
2018,8,14,14,0,854.0,124.0,3.2,28.2,840.0,605.26,451.47
2018,8,14,14,15,846.5,121.5,3.3,28.0,809.0,558.24,416.1
2018,8,14,14,30,839.0,119.0,3.4,27.8,778.0,510.51,379.11
2018,8,14,14,45,829.0,116.5,3.45,27.6,741.5,456.43,336.32
2018,8,14,15,0,819.0,114.0,3.5,27.4,705.0,406.51,295.36
2018,8,14,15,15,804.5,111.0,3.5,27.4,662.5,354.9,251.96
2018,8,14,15,30,790.0,108.0,3.5,27.4,620.0,304.21,208.66
2018,8,14,15,45,772.0,104.0,3.55,26.75,573.5,253.03,165.63
2018,8,14,16,0,754.0,100.0,3.6,26.1,527.0,203.55,124.91
2018,8,14,16,15,730.0,96.0,3.65,25.6,477.5,155.25,88.28
2018,8,14,16,30,706.0,92.0,3.7,25.1,428.0,104.04,55.39
2018,8,14,16,45,673.5,87.0,3.75,24.65,377.0,60.08,45.78
2018,8,14,17,0,641.0,82.0,3.8,24.2,326.0,53.6,40.5
2018,8,14,17,15,596.0,75.5,3.75,23.5,275.0,51.29,38.74
2018,8,14,17,30,551.0,69.0,3.7,22.8,224.0,48.83,36.74
2018,8,14,17,45,485.5,60.0,3.7,22.1,175.5,44.02,32.56
2018,8,14,18,0,420.0,51.0,3.7,21.4,127.0,38.94,27.93
2018,8,14,18,15,323.5,39.5,3.65,20.75,86.5,31.19,20.71
2018,8,14,18,30,227.0,28.0,3.6,20.1,46.0,22.98,10.94
2018,8,14,18,45,121.0,15.0,3.6,19.5,24.0,14.3,0.0
2018,8,14,19,0,15.0,2.0,3.6,18.9,2.0,0.0,0.0
2018,8,14,19,15,7.5,1.0,3.55,18.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.85,14.95,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.9,15.3,10.0,34.38,0.0
2018,8,15,5,45,179.0,22.0,1.9,15.65,39.0,128.2,42.43
2018,8,15,6,0,296.0,35.0,1.9,16.0,68.0,221.48,171.46
2018,8,15,6,15,383.5,46.0,1.8,16.5,112.0,296.64,239.48
2018,8,15,6,30,471.0,57.0,1.7,17.0,156.0,379.34,309.54
2018,8,15,6,45,530.5,64.0,1.55,17.5,205.5,445.9,363.75
2018,8,15,7,0,590.0,71.0,1.4,18.0,255.0,516.07,417.9
2018,8,15,7,15,632.0,76.5,1.3,18.65,306.5,574.84,460.31
2018,8,15,7,30,674.0,82.0,1.2,19.3,358.0,635.02,500.87
2018,8,15,7,45,704.5,86.0,1.05,19.9,409.0,685.14,531.98
2018,8,15,8,0,735.0,90.0,0.9,20.5,460.0,731.77,559.24
2018,8,15,8,15,758.0,93.0,0.9,21.2,509.0,773.86,584.08
2018,8,15,8,30,781.0,96.0,0.9,21.9,558.0,814.64,607.51
2018,8,15,8,45,692.0,138.5,0.9,22.6,572.0,803.53,596.2
2018,8,15,9,0,603.0,181.0,0.9,23.3,586.0,780.13,577.6
2018,8,15,9,15,604.5,195.5,1.05,23.85,622.5,803.78,592.92
2018,8,15,9,30,606.0,210.0,1.2,24.4,659.0,824.86,605.64
2018,8,15,9,45,734.0,160.5,1.3,25.0,730.5,894.39,649.69
2018,8,15,10,0,862.0,111.0,1.4,25.6,802.0,950.73,683.58
2018,8,15,10,15,870.0,112.0,1.55,26.05,831.0,958.1,687.44
2018,8,15,10,30,878.0,113.0,1.7,26.5,860.0,962.34,689.93
2018,8,15,10,45,883.5,113.5,1.85,26.9,882.0,960.49,688.72
2018,8,15,11,0,889.0,114.0,2.0,27.3,904.0,955.45,685.55
2018,8,15,11,15,893.0,114.0,2.1,27.55,918.5,945.33,679.05
2018,8,15,11,30,897.0,114.0,2.2,27.8,933.0,932.08,670.62
2018,8,15,11,45,899.0,114.0,2.3,28.05,940.0,913.97,659.11
2018,8,15,12,0,901.0,114.0,2.4,28.3,947.0,892.92,645.71
2018,8,15,12,15,901.0,114.0,2.5,28.4,946.0,867.36,629.7
2018,8,15,12,30,901.0,114.0,2.6,28.5,945.0,839.16,611.88
2018,8,15,12,45,899.5,113.0,2.7,28.6,935.5,806.38,590.87
2018,8,15,13,0,898.0,112.0,2.8,28.7,926.0,771.33,568.16
2018,8,15,13,15,895.0,111.0,2.9,28.65,909.5,733.09,543.36
2018,8,15,13,30,892.0,110.0,3.0,28.6,893.0,692.97,515.32
2018,8,15,13,45,887.0,108.5,3.1,28.6,869.0,649.47,483.84
2018,8,15,14,0,882.0,107.0,3.2,28.6,845.0,604.6,450.53
2018,8,15,14,15,874.5,106.0,3.25,28.4,814.5,557.64,414.95
2018,8,15,14,30,867.0,105.0,3.3,28.2,784.0,509.9,377.73
2018,8,15,14,45,857.0,102.5,3.35,28.05,746.5,459.27,337.22
2018,8,15,15,0,847.0,100.0,3.4,27.9,709.0,408.55,295.5
2018,8,15,15,15,833.5,97.5,3.4,27.9,666.5,356.78,251.85
2018,8,15,15,30,820.0,95.0,3.4,27.9,624.0,299.25,203.29
2018,8,15,15,45,802.5,92.0,3.45,27.3,577.5,247.45,159.61
2018,8,15,16,0,785.0,89.0,3.5,26.7,531.0,197.25,118.3
2018,8,15,16,15,761.5,85.5,3.55,26.25,481.0,147.77,81.04
2018,8,15,16,30,738.0,82.0,3.6,25.8,431.0,100.93,52.56
2018,8,15,16,45,706.0,78.0,3.6,25.35,379.5,56.43,42.56
2018,8,15,17,0,674.0,74.0,3.6,24.9,328.0,47.94,35.56
2018,8,15,17,15,628.0,68.0,3.6,24.15,276.0,45.73,33.86
2018,8,15,17,30,582.0,62.0,3.6,23.4,224.0,43.36,31.93
2018,8,15,17,45,514.0,54.5,3.55,22.7,175.0,39.56,28.61
2018,8,15,18,0,446.0,47.0,3.5,22.0,126.0,35.58,24.94
2018,8,15,18,15,343.5,37.0,3.5,21.35,85.5,29.06,18.79
2018,8,15,18,30,241.0,27.0,3.5,20.7,45.0,22.22,9.58
2018,8,15,18,45,128.5,14.5,3.45,20.1,23.5,13.82,0.0
2018,8,15,19,0,16.0,2.0,3.4,19.5,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.35,19.15,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.75,15.5,5.0,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.7,15.8,10.0,35.94,0.0
2018,8,16,5,45,190.5,21.5,1.65,16.15,39.0,132.07,32.09
2018,8,16,6,0,315.0,34.0,1.6,16.5,68.0,229.65,176.51
2018,8,16,6,15,404.5,43.5,1.45,17.15,112.0,304.85,244.7
2018,8,16,6,30,494.0,53.0,1.3,17.8,156.0,387.66,314.08
2018,8,16,6,45,554.0,59.5,1.15,18.4,206.0,454.6,367.75
2018,8,16,7,0,614.0,66.0,1.0,19.0,256.0,525.25,421.14
2018,8,16,7,15,655.0,71.0,0.95,19.8,308.0,583.46,462.01
2018,8,16,7,30,696.0,76.0,0.9,20.6,360.0,639.54,498.86
2018,8,16,7,45,725.5,80.0,0.8,21.4,411.5,689.9,529.5
2018,8,16,8,0,755.0,84.0,0.7,22.2,463.0,739.92,558.54
2018,8,16,8,15,776.5,87.5,0.85,22.9,512.0,781.84,584.95
2018,8,16,8,30,798.0,91.0,1.0,23.6,561.0,822.34,610.1
2018,8,16,8,45,814.5,93.0,1.15,24.35,606.0,854.85,629.54
2018,8,16,9,0,831.0,95.0,1.3,25.1,651.0,877.71,642.59
2018,8,16,9,15,840.5,98.5,1.4,25.75,691.0,900.99,655.54
2018,8,16,9,30,850.0,102.0,1.5,26.4,731.0,921.52,666.67
2018,8,16,9,45,856.0,105.5,1.65,27.1,765.0,935.83,674.37
2018,8,16,10,0,862.0,109.0,1.8,27.8,799.0,947.09,680.17
2018,8,16,10,15,869.5,110.0,1.85,28.25,827.5,953.96,682.77
2018,8,16,10,30,877.0,111.0,1.9,28.7,856.0,957.7,683.55
2018,8,16,10,45,882.0,112.0,2.0,29.15,877.5,955.87,681.51
2018,8,16,11,0,887.0,113.0,2.1,29.6,899.0,950.85,677.58
2018,8,16,11,15,890.5,113.5,2.1,29.9,913.5,940.74,669.92
2018,8,16,11,30,894.0,114.0,2.1,30.2,928.0,927.51,660.46
2018,8,16,11,45,896.0,113.0,2.15,30.45,934.0,908.42,648.01
2018,8,16,12,0,898.0,112.0,2.2,30.7,940.0,886.44,633.78
2018,8,16,12,15,897.5,112.0,2.25,30.8,938.5,860.5,617.4
2018,8,16,12,30,897.0,112.0,2.3,30.9,937.0,831.96,599.29
2018,8,16,12,45,894.5,112.5,2.4,31.0,928.0,799.84,579.1
2018,8,16,13,0,892.0,113.0,2.5,31.1,919.0,765.5,557.23
2018,8,16,13,15,889.5,111.5,2.55,31.0,902.5,727.31,532.7
2018,8,16,13,30,887.0,110.0,2.6,30.9,886.0,687.23,504.85
2018,8,16,13,45,882.5,108.0,2.7,30.75,862.0,643.74,474.17
2018,8,16,14,0,878.0,106.0,2.8,30.6,838.0,598.87,441.59
2018,8,16,14,15,871.0,104.5,2.85,30.4,807.5,551.88,406.41
2018,8,16,14,30,864.0,103.0,2.9,30.2,777.0,504.09,369.56
2018,8,16,14,45,854.5,100.5,2.95,29.95,740.0,453.79,329.83
2018,8,16,15,0,845.0,98.0,3.0,29.7,703.0,403.36,288.81
2018,8,16,15,15,831.5,95.5,3.0,29.7,660.5,351.68,245.6
2018,8,16,15,30,818.0,93.0,3.0,29.7,618.0,294.21,197.51
2018,8,16,15,45,801.5,90.0,3.05,29.1,572.0,242.74,154.46
2018,8,16,16,0,785.0,87.0,3.1,28.5,526.0,192.76,113.76
2018,8,16,16,15,762.5,83.5,3.1,28.0,476.5,143.42,77.2
2018,8,16,16,30,740.0,80.0,3.1,27.5,427.0,96.61,49.6
2018,8,16,16,45,709.0,75.0,3.15,27.0,375.5,51.58,38.17
2018,8,16,17,0,678.0,70.0,3.2,26.5,324.0,49.87,36.95
2018,8,16,17,15,632.5,65.0,3.15,25.8,272.5,43.62,31.81
2018,8,16,17,30,587.0,60.0,3.1,25.1,221.0,41.94,30.47
2018,8,16,17,45,520.0,53.0,3.05,24.35,172.5,38.49,27.47
2018,8,16,18,0,453.0,46.0,3.0,23.6,124.0,34.9,24.14
2018,8,16,18,15,348.5,35.5,2.9,22.95,83.5,27.87,17.58
2018,8,16,18,30,244.0,25.0,2.8,22.3,43.0,20.45,7.34
2018,8,16,18,45,130.0,14.0,2.75,21.7,22.5,13.34,0.0
2018,8,16,19,0,16.0,3.0,2.7,21.1,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.5,2.6,20.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.65,17.95,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.6,18.3,9.0,35.3,0.0
2018,8,17,5,45,192.5,20.5,0.55,18.7,37.5,130.84,17.2
2018,8,17,6,0,318.0,33.0,0.5,19.1,66.0,229.64,172.64
2018,8,17,6,15,408.0,41.5,0.5,19.7,109.5,303.8,239.01
2018,8,17,6,30,498.0,50.0,0.5,20.3,153.0,385.56,306.17
2018,8,17,6,45,557.0,57.0,0.45,20.9,203.0,452.48,358.5
2018,8,17,7,0,616.0,64.0,0.4,21.5,253.0,523.11,410.72
2018,8,17,7,15,656.5,68.5,0.5,22.35,304.5,580.29,450.98
2018,8,17,7,30,697.0,73.0,0.6,23.2,356.0,635.6,487.95
2018,8,17,7,45,726.0,77.0,0.65,24.0,407.0,685.53,519.47
2018,8,17,8,0,755.0,81.0,0.7,24.8,458.0,735.1,549.86
2018,8,17,8,15,777.0,83.5,0.85,25.5,506.5,776.18,575.47
2018,8,17,8,30,799.0,86.0,1.0,26.2,555.0,815.89,599.88
2018,8,17,8,45,815.5,88.5,1.15,26.85,600.5,841.65,614.99
2018,8,17,9,0,832.0,91.0,1.3,27.5,646.0,872.65,633.54
2018,8,17,9,15,844.0,93.0,1.4,27.9,686.5,896.57,647.32
2018,8,17,9,30,856.0,95.0,1.5,28.3,727.0,917.85,659.48
2018,8,17,9,45,865.0,96.5,1.6,28.7,761.5,932.91,667.75
2018,8,17,10,0,874.0,98.0,1.7,29.1,796.0,944.99,674.25
2018,8,17,10,15,881.0,99.5,1.8,29.35,825.0,952.06,678.1
2018,8,17,10,30,888.0,101.0,1.9,29.6,854.0,955.93,680.08
2018,8,17,10,45,893.0,102.0,2.0,29.8,875.5,954.15,678.74
2018,8,17,11,0,898.0,103.0,2.1,30.0,897.0,949.13,675.49
2018,8,17,11,15,901.5,103.5,2.2,30.1,911.5,938.98,669.35
2018,8,17,11,30,905.0,104.0,2.3,30.2,926.0,925.66,661.27
2018,8,17,11,45,906.5,104.0,2.4,30.3,932.5,906.98,649.78
2018,8,17,12,0,908.0,104.0,2.5,30.4,939.0,885.34,636.4
2018,8,17,12,15,907.0,104.5,2.55,30.4,937.5,859.24,619.96
2018,8,17,12,30,906.0,105.0,2.6,30.4,936.0,830.52,601.76
2018,8,17,12,45,903.5,105.5,2.65,30.4,927.0,798.14,581.05
2018,8,17,13,0,901.0,106.0,2.7,30.4,918.0,763.5,558.69
2018,8,17,13,15,897.5,105.0,2.75,30.35,901.0,724.72,533.44
2018,8,17,13,30,894.0,104.0,2.8,30.3,884.0,684.09,504.95
2018,8,17,13,45,888.5,103.0,2.85,30.2,860.0,640.55,473.63
2018,8,17,14,0,883.0,102.0,2.9,30.1,836.0,595.67,440.52
2018,8,17,14,15,876.0,100.0,2.9,29.95,805.0,548.0,404.43
2018,8,17,14,30,869.0,98.0,2.9,29.8,774.0,499.53,366.72
2018,8,17,14,45,859.5,96.0,2.95,29.65,737.0,449.4,326.78
2018,8,17,15,0,850.0,94.0,3.0,29.5,700.0,399.11,285.57
2018,8,17,15,15,836.5,91.5,3.0,29.5,657.5,347.18,242.03
2018,8,17,15,30,823.0,89.0,3.0,29.5,615.0,295.93,198.45
2018,8,17,15,45,806.0,86.0,3.0,29.0,568.5,237.58,150.11
2018,8,17,16,0,789.0,83.0,3.0,28.5,522.0,187.3,109.25
2018,8,17,16,15,767.0,79.5,3.0,28.15,472.5,137.84,72.86
2018,8,17,16,30,745.0,76.0,3.0,27.8,423.0,90.84,45.81
2018,8,17,16,45,714.0,72.0,3.0,27.45,372.0,49.43,36.29
2018,8,17,17,0,683.0,68.0,3.0,27.1,321.0,48.42,35.64
2018,8,17,17,15,638.5,62.5,2.9,26.5,269.5,41.9,30.25
2018,8,17,17,30,594.0,57.0,2.8,25.9,218.0,39.73,28.47
2018,8,17,17,45,527.5,50.0,2.7,25.3,169.5,36.16,25.35
2018,8,17,18,0,461.0,43.0,2.6,24.7,121.0,32.43,21.9
2018,8,17,18,15,355.5,33.5,2.5,24.2,81.0,26.22,16.01
2018,8,17,18,30,250.0,24.0,2.4,23.7,41.0,19.69,5.55
2018,8,17,18,45,133.0,13.5,2.3,23.15,21.5,12.87,0.0
2018,8,17,19,0,16.0,3.0,2.2,22.6,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,22.35,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,5,15,43.5,4.0,0.8,20.85,4.5,0.0,0.0
2018,8,18,5,30,87.0,8.0,0.8,21.3,9.0,43.43,0.0
2018,8,18,5,45,234.5,19.0,0.8,21.75,39.0,147.47,0.45
2018,8,18,6,0,382.0,30.0,0.8,22.2,69.0,258.29,191.15
2018,8,18,6,15,474.0,38.0,0.75,22.75,115.0,335.23,260.57
2018,8,18,6,30,566.0,46.0,0.7,23.3,161.0,420.21,329.6
2018,8,18,6,45,623.5,51.0,0.7,23.85,212.5,482.49,378.64
2018,8,18,7,0,681.0,56.0,0.7,24.4,264.0,552.6,430.56
2018,8,18,7,15,719.5,59.5,0.8,25.25,316.5,609.91,469.79
2018,8,18,7,30,758.0,63.0,0.9,26.1,369.0,668.13,508.21
2018,8,18,7,45,785.5,66.5,1.05,26.95,421.5,718.2,540.29
2018,8,18,8,0,813.0,70.0,1.2,27.8,474.0,760.85,566.62
2018,8,18,8,15,833.0,72.5,1.35,28.35,524.0,801.75,592.0
2018,8,18,8,30,853.0,75.0,1.5,28.9,574.0,841.11,616.01
2018,8,18,8,45,867.5,77.5,1.6,29.45,620.0,873.71,634.79
2018,8,18,9,0,882.0,80.0,1.7,30.0,666.0,903.97,651.96
2018,8,18,9,15,878.5,88.5,1.85,30.3,703.5,921.94,662.44
2018,8,18,9,30,875.0,97.0,2.0,30.6,741.0,936.46,670.88
2018,8,18,9,45,865.0,109.0,2.1,30.9,771.5,945.23,675.22
2018,8,18,10,0,855.0,121.0,2.2,31.2,802.0,950.29,677.37
2018,8,18,10,15,862.5,122.5,2.25,31.35,831.0,957.37,680.88
2018,8,18,10,30,870.0,124.0,2.3,31.5,860.0,961.32,682.5
2018,8,18,10,45,875.0,125.5,2.4,31.6,882.0,959.71,681.37
2018,8,18,11,0,880.0,127.0,2.5,31.7,904.0,954.89,678.35
2018,8,18,11,15,883.5,128.5,2.6,31.75,919.0,945.5,672.67
2018,8,18,11,30,887.0,130.0,2.7,31.8,934.0,932.96,665.07
2018,8,18,11,45,888.0,130.5,2.75,31.8,940.5,914.18,653.28
2018,8,18,12,0,889.0,131.0,2.8,31.8,947.0,892.53,639.7
2018,8,18,12,15,888.5,131.0,2.9,31.8,945.5,866.4,623.54
2018,8,18,12,30,888.0,131.0,3.0,31.8,944.0,837.7,605.61
2018,8,18,12,45,886.5,130.5,3.05,31.75,935.0,805.34,584.98
2018,8,18,13,0,885.0,130.0,3.1,31.7,926.0,770.73,562.72
2018,8,18,13,15,882.0,129.0,3.15,31.65,909.5,732.55,537.16
2018,8,18,13,30,879.0,128.0,3.2,31.6,893.0,692.52,508.92
2018,8,18,13,45,873.5,126.0,3.3,31.55,868.0,648.44,477.36
2018,8,18,14,0,868.0,124.0,3.4,31.5,843.0,603.07,444.03
2018,8,18,14,15,860.5,122.5,3.45,31.3,812.5,555.97,408.62
2018,8,18,14,30,853.0,121.0,3.5,31.1,782.0,508.13,371.62
2018,8,18,14,45,843.0,118.0,3.55,30.9,744.5,452.71,328.11
2018,8,18,15,0,833.0,115.0,3.6,30.7,707.0,401.47,286.41
2018,8,18,15,15,818.0,112.0,3.6,30.7,663.5,348.86,242.56
2018,8,18,15,30,803.0,109.0,3.6,30.7,620.0,297.23,198.97
2018,8,18,15,45,785.5,105.0,3.65,30.1,573.0,245.43,156.05
2018,8,18,16,0,768.0,101.0,3.7,29.5,526.0,195.31,115.86
2018,8,18,16,15,744.5,96.5,3.65,29.1,475.5,146.02,80.26
2018,8,18,16,30,721.0,92.0,3.6,28.7,425.0,93.57,49.58
2018,8,18,16,45,688.0,86.0,3.55,28.25,372.5,54.74,40.64
2018,8,18,17,0,655.0,80.0,3.5,27.8,320.0,52.96,39.36
2018,8,18,17,15,608.0,73.0,3.3,27.05,268.0,50.18,37.21
2018,8,18,17,30,561.0,66.0,3.1,26.3,216.0,47.22,34.79
2018,8,18,17,45,491.5,56.5,2.9,25.6,166.5,41.87,30.15
2018,8,18,18,0,422.0,47.0,2.7,24.9,117.0,36.21,25.03
2018,8,18,18,15,310.5,35.0,2.55,24.25,76.5,27.81,17.2
2018,8,18,18,30,199.0,23.0,2.4,23.6,36.0,18.89,3.49
2018,8,18,18,45,99.5,11.5,2.2,22.95,18.0,10.96,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,34.28,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,129.04,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,231.48,171.21
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,310.31,243.11
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,397.26,314.98
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,466.8,370.69
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,540.24,426.72
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,600.41,469.68
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,658.48,508.94
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,710.49,543.2
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,762.2,576.42
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,805.83,603.68
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,847.98,629.58
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,874.23,644.61
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,905.65,663.11
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,929.74,676.75
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,950.84,688.52
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,963.64,695.15
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,973.14,699.82
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,980.75,703.71
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,985.1,705.63
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,983.82,703.84
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,979.19,700.09
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,969.25,693.37
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,956.04,684.69
