Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,925.06,681.34
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,937.03,686.45
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,945.36,689.31
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,950.38,691.11
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,951.91,690.78
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,947.05,685.95
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,938.68,679.03
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,924.58,669.67
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,907.1,658.19
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,884.65,643.34
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,859.04,626.45
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,829.91,607.69
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,797.86,586.87
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,760.58,562.33
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,720.78,535.01
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,677.37,503.73
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,632.03,470.23
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,584.43,434.13
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,535.39,395.86
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,483.15,354.16
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,430.26,310.72
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,375.83,264.98
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,321.42,218.4
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,266.2,170.92
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,211.91,125.4
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,157.76,83.97
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,105.51,51.29
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,54.87,40.86
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,40.66,29.05
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,38.72,27.53
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,36.7,25.87
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,34.15,23.66
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,31.6,21.26
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,24.35,14.58
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,19.65,6.16
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,12.87,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,59.29,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,149.18,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,264.15,200.23
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,370.13,298.79
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,445.99,365.2
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,526.17,431.72
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,588.55,480.01
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,652.28,525.48
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,705.09,560.77
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,750.93,589.57
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,793.77,615.42
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,834.98,639.32
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,866.63,655.9
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,895.75,670.44
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,918.14,681.35
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,937.43,690.23
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,951.35,695.2
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,961.81,698.04
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,965.17,699.55
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,964.96,698.9
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,960.9,695.2
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,953.2,689.28
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,938.68,679.76
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,920.67,668.07
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,897.51,653.3
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,871.09,636.31
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,840.88,616.87
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,807.8,595.39
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,769.46,570.16
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,728.82,541.98
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,685.19,510.46
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,639.6,476.67
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,590.3,439.24
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,539.64,399.66
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,487.17,357.73
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,434.02,313.96
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,378.57,267.27
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,323.23,219.78
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,267.3,171.68
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,212.36,125.72
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,157.56,84.18
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,104.76,52.0
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,46.29,33.86
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,43.19,31.44
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,41.76,30.35
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,40.33,29.18
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,37.52,26.74
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,31.74,21.53
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,26.39,16.32
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,20.91,5.01
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,11.91,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,9.05,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,152.97,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,266.89,200.15
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,371.42,298.58
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,445.52,363.37
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,524.02,428.25
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,584.68,475.02
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,640.57,514.57
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,691.61,548.58
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,742.17,580.8
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,783.1,605.57
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,822.33,628.61
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,853.88,645.88
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,882.89,661.24
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,905.28,673.15
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,924.36,682.92
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,936.92,688.96
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,945.94,692.82
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,950.45,694.43
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,951.46,693.91
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,947.25,690.14
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,939.47,684.2
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,925.47,674.71
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,908.03,663.06
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,885.48,648.08
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,859.69,630.98
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,829.19,610.92
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,795.87,588.86
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,758.16,563.43
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,718.13,534.81
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,674.79,503.17
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,629.48,469.29
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,581.09,432.19
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,531.36,393.03
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,478.99,350.93
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,425.97,307.1
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,371.11,260.83
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,316.38,213.86
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,260.7,166.17
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,206.03,120.78
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,151.77,80.31
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,92.62,43.98
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,44.65,32.4
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,44.11,32.15
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,42.32,30.76
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,40.49,29.25
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,37.24,26.41
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,31.05,20.85
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,25.21,15.16
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,19.16,1.38
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,113.26,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,245.31,182.39
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,353.9,285.2
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,425.39,348.76
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,507.79,417.68
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,570.31,467.39
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,634.29,514.31
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,685.58,549.75
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,730.07,578.96
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,771.36,605.01
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,811.02,629.26
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,842.87,647.71
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,872.29,664.27
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,895.25,676.87
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,915.17,687.43
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,928.64,693.69
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,938.73,697.83
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,942.46,698.77
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,942.68,697.55
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,937.69,693.15
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,929.14,686.54
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,915.25,676.6
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,897.93,664.5
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,875.6,649.39
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,850.07,632.13
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,819.73,611.81
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,786.5,589.42
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,749.36,564.17
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,709.71,535.54
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,665.87,502.93
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,620.1,468.07
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,571.99,430.64
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,522.53,391.13
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,470.2,348.23
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,417.16,303.57
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,362.26,256.5
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,307.43,208.74
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,252.42,160.9
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,198.35,115.56
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,143.66,74.71
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,90.95,44.3
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,46.67,34.5
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,38.85,27.96
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,37.21,26.67
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,35.53,25.26
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,32.93,22.92
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,30.36,20.4
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,22.69,13.06
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,17.43,0.0
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,110.96,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,241.23,177.61
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,347.72,280.46
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,416.97,342.47
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,496.82,409.62
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,558.39,458.84
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,621.51,505.3
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,672.61,540.98
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,716.96,570.54
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,758.28,597.1
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,798.03,621.94
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,829.38,640.28
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,858.27,656.73
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,880.27,669.45
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,899.22,680.15
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,911.99,686.6
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,921.38,690.92
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,925.31,692.64
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,925.81,692.23
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,921.6,688.81
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,913.89,683.17
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,900.02,673.43
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,882.77,661.53
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,860.98,646.91
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,835.99,630.1
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,806.25,610.07
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,773.71,588.0
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,736.47,562.76
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,696.97,533.73
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,654.48,501.68
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,610.03,467.32
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,562.4,429.71
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,513.31,389.89
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,462.12,347.41
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,410.24,303.09
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,356.36,256.09
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,302.6,208.49
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,247.55,160.03
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,193.51,114.33
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,140.04,74.38
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,88.69,45.49
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,42.34,31.35
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,41.29,30.62
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,39.77,29.39
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,38.26,28.07
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,35.37,25.4
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,29.73,20.11
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,23.82,13.97
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,17.69,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,96.42,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,223.51,161.83
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,326.76,262.9
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,401.35,328.92
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,477.41,393.19
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,540.0,443.29
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,604.26,491.16
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,655.48,526.78
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,706.48,560.98
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,742.34,583.42
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,783.13,608.98
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,815.28,628.05
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,845.16,645.35
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,868.04,657.48
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,887.96,667.59
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,901.21,673.75
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,911.16,677.86
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,915.61,679.25
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,916.63,678.57
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,911.38,673.41
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,902.69,666.21
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,888.88,657.11
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,871.73,645.86
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,850.19,631.29
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,825.52,614.67
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,795.46,595.39
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,762.65,574.02
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,726.22,549.75
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,687.43,521.54
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,644.67,489.81
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,600.06,455.83
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,553.02,419.14
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,504.65,380.25
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,453.7,338.16
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,402.09,294.33
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,348.8,248.31
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,295.7,201.76
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,241.4,154.46
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,188.18,110.1
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,135.29,71.42
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,77.5,38.31
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,43.6,32.33
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,43.03,32.01
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,40.76,30.13
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,38.43,28.1
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,35.1,25.05
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,29.05,19.4
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,22.63,12.68
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,15.92,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,112.83,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,241.77,172.24
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,342.78,275.13
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,417.16,340.97
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,496.21,407.02
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,557.39,454.84
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,620.08,499.59
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,663.85,528.13
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,713.21,559.48
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,754.04,582.17
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,793.25,602.5
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,824.7,616.29
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,853.72,627.67
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,874.94,641.54
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,893.04,653.4
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,905.49,661.52
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,914.5,667.34
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,918.33,669.99
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,918.72,670.48
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,913.87,667.48
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,905.53,662.25
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,891.09,653.55
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,873.28,642.61
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,850.98,628.22
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,825.52,611.68
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,794.91,591.47
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,761.56,569.31
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,724.28,544.35
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,684.73,515.62
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,642.03,484.02
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,597.43,450.17
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,545.36,409.65
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,494.7,369.32
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,448.29,331.12
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,398.05,288.42
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,344.61,242.55
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,291.38,196.23
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,236.95,149.35
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,183.62,105.53
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,130.7,67.9
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,73.28,36.59
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,43.4,31.96
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,42.42,31.29
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,40.54,29.76
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,38.64,28.1
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,32.32,22.45
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,29.28,19.42
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,22.41,12.04
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,17.16,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,91.52,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,222.56,155.4
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,329.01,265.3
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,405.81,334.44
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,487.71,404.48
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,550.59,455.8
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,615.19,504.74
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,667.32,541.92
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,712.87,572.92
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,755.47,600.77
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,796.56,626.83
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,829.17,646.1
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,859.39,663.39
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,882.01,676.15
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,901.47,686.78
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,914.12,692.66
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,923.32,696.35
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,927.98,697.93
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,929.13,697.31
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,924.35,692.74
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,916.03,685.98
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,903.01,676.58
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,886.5,664.96
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,863.57,649.37
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,837.42,631.6
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,806.8,610.92
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,773.31,588.14
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,735.63,561.84
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,695.49,531.76
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,651.74,498.63
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,606.03,463.13
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,557.3,424.17
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,507.23,383.08
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,454.82,339.39
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,401.81,293.96
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,346.83,245.93
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,291.99,197.5
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,236.52,149.19
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,182.17,104.34
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,128.18,66.15
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,69.43,35.21
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,42.53,31.48
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,41.07,30.36
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,39.53,29.11
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,38.03,27.76
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,34.19,24.22
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,27.73,18.17
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,21.24,10.73
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,16.2,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,96.56,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,230.33,157.14
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,342.26,275.7
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,419.82,345.47
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,502.29,415.52
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,564.05,465.58
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,627.26,512.92
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,673.04,544.67
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,724.3,579.39
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,765.43,605.24
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,804.95,629.23
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,837.12,647.43
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,866.78,663.55
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,888.79,674.27
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,907.71,682.82
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,921.34,687.91
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,931.52,690.76
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,934.31,688.96
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,933.53,685.01
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,927.01,678.09
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,916.92,669.09
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,902.45,658.55
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,884.5,645.92
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,861.06,629.71
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,834.4,611.49
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,803.29,592.31
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,769.33,570.92
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,730.68,545.16
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,689.72,515.73
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,645.74,483.65
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,599.87,449.2
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,551.31,411.59
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,501.46,371.82
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,448.67,328.8
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,395.29,283.99
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,340.1,236.81
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,285.15,189.23
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,230.31,142.27
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,176.57,98.87
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,122.38,61.77
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,70.57,38.18
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,41.54,30.33
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,40.44,29.55
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,38.44,27.91
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,36.43,26.13
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,33.47,23.38
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,27.97,18.16
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,20.52,9.45
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,14.3,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,92.98,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,223.62,146.84
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,334.6,267.61
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,411.09,336.3
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,492.53,405.23
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,554.66,455.13
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,618.31,502.45
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,662.69,532.77
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,712.63,566.06
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,753.68,591.38
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,793.1,614.78
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,824.97,632.14
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,854.36,647.43
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,875.96,658.66
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,894.37,667.82
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,905.97,672.52
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,914.11,675.1
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,918.14,676.6
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,918.67,675.95
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,913.51,671.82
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,904.81,665.52
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,890.32,656.33
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,872.43,644.89
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,849.5,629.79
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,823.39,612.52
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,793.08,593.1
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,759.97,571.54
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,721.94,545.21
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,681.6,515.65
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,637.93,483.11
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,592.39,448.23
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,543.48,409.8
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,493.34,369.23
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,441.4,326.18
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,388.94,281.48
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,334.89,234.63
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,281.09,187.56
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,226.13,140.31
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,172.36,96.97
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,112.18,55.44
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,61.25,33.5
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,44.01,32.7
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,43.04,32.02
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,41.18,30.49
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,39.35,28.84
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,32.11,22.31
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,28.19,18.38
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,20.28,8.42
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,13.34,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,79.19,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,205.55,129.62
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,320.59,256.65
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,396.76,325.66
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,474.63,392.56
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,538.18,444.22
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,603.44,493.78
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,655.74,530.33
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,707.75,565.19
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,743.28,586.82
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,783.57,611.28
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,816.27,629.68
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,846.55,646.01
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,869.42,658.11
