Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,889.36,668.25
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,902.7,673.3
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,912.71,676.25
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,916.25,677.59
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,916.26,676.79
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,910.36,672.64
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,900.94,666.23
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,886.55,656.15
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,868.75,643.92
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,845.52,628.42
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,819.14,610.79
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,788.15,590.29
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,754.43,567.77
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,716.03,540.66
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,675.46,510.68
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,631.83,477.96
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,586.41,442.98
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,538.18,404.84
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,488.8,364.69
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,436.65,321.59
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,384.06,276.91
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,329.69,229.91
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,275.76,182.94
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,221.36,136.56
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,161.58,89.02
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,109.3,54.69
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,59.84,35.34
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,46.92,35.17
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,45.68,34.26
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,43.53,32.47
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,37.75,27.38
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,34.04,23.91
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,30.32,20.04
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,21.03,7.56
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,12.39,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,52.75,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,168.26,100.04
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,275.02,219.95
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,357.2,293.79
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,445.78,369.52
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,513.41,425.11
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,583.54,480.14
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,638.43,520.56
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,690.08,556.83
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,735.82,586.32
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,780.21,613.84
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,814.6,633.76
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,846.71,651.68
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,864.67,660.37
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,886.38,671.76
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,900.46,678.03
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,911.29,682.26
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,915.73,682.67
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,916.71,680.97
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,911.1,675.19
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,902.0,667.31
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,887.79,656.84
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,870.2,644.23
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,847.35,627.93
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,821.37,609.62
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,790.46,588.98
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,756.8,566.3
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,719.22,538.91
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,679.33,509.29
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,635.27,476.27
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,589.46,441.08
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,540.63,402.65
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,490.73,362.32
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,438.38,319.2
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,385.7,274.73
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,331.51,228.38
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,271.85,177.67
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,217.26,131.98
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,164.37,90.92
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,112.04,57.75
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,62.77,47.84
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,54.14,40.8
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,47.91,35.66
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,45.53,33.71
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,43.12,31.56
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,37.91,26.82
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,32.58,21.51
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,21.34,5.61
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,10.48,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,54.68,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,169.96,92.42
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,278.47,216.78
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,359.13,286.79
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,446.16,357.85
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,511.9,409.55
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,580.07,460.65
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,630.45,495.3
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,684.87,531.38
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,728.98,558.82
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,771.69,584.64
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,805.93,604.15
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,831.34,617.52
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,854.21,628.8
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,874.26,638.13
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,888.71,643.81
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,899.93,647.49
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,904.04,647.39
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,904.69,645.3
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,899.08,638.6
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,890.02,629.92
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,874.95,620.47
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,856.55,609.03
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,834.23,595.01
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,808.77,579.0
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,778.37,560.6
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,745.21,540.04
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,707.05,513.9
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,666.56,485.52
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,622.65,454.06
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,576.99,420.42
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,528.82,383.92
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,479.49,345.39
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,427.64,303.95
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,375.36,260.99
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,321.09,215.6
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,267.23,170.33
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,213.04,126.05
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,153.68,81.18
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,101.67,49.66
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,52.5,38.62
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,47.77,34.92
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,46.14,33.72
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,39.32,28.0
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,36.54,25.57
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,32.32,21.74
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,28.04,17.36
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,18.61,1.52
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,9.53,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,53.44,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,173.49,86.49
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,289.23,225.58
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,366.76,294.53
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,450.54,364.32
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,514.7,415.37
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,577.51,462.94
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,630.31,499.63
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,682.94,534.77
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,725.93,561.8
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,767.44,587.12
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,792.41,600.53
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,821.48,616.7
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,844.65,629.03
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,864.94,639.43
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,878.61,645.38
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,889.03,649.34
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,893.09,650.41
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,893.72,649.44
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,887.27,644.07
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,877.41,636.67
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,863.44,627.11
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,846.13,615.49
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,822.91,600.06
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,796.62,582.65
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,765.58,562.12
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,731.93,539.44
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,694.22,512.33
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,654.4,483.22
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,611.45,451.47
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,566.77,417.63
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,518.66,380.39
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,469.5,341.27
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,418.35,299.78
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,366.86,256.92
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,313.73,212.1
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,255.07,162.99
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,201.24,118.84
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,149.12,79.66
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,98.12,49.37
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,51.08,37.82
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,49.58,36.8
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,43.69,31.93
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,41.09,29.77
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,38.43,27.39
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,33.44,22.81
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,28.31,17.53
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,18.9,0.0
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,9.53,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,47.12,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,162.13,70.32
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,274.9,210.85
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,355.13,280.31
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,441.87,350.34
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,506.88,400.8
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,570.37,447.92
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,624.76,484.66
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,679.08,519.64
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,723.13,547.14
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,765.74,573.15
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,798.69,591.33
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,822.89,603.6
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,845.81,617.28
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,865.87,629.02
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,879.59,636.66
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,890.03,642.25
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,894.18,644.98
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,894.91,645.6
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,889.64,641.74
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,880.93,635.78
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,867.15,627.38
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,850.01,616.85
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,826.96,602.31
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,800.82,585.69
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,770.23,566.11
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,736.79,543.92
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,699.97,518.09
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,660.61,489.77
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,616.96,457.63
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,571.46,423.2
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,522.06,384.81
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,471.43,344.29
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,419.57,301.8
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,367.26,257.8
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,312.42,211.05
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,257.9,164.52
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,203.95,120.02
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,144.84,75.64
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,92.1,45.15
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,47.5,34.97
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,46.22,34.1
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,44.94,33.15
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,42.3,30.92
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,36.19,25.54
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,31.5,21.2
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,26.71,16.05
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,17.67,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,8.58,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,47.37,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,161.83,59.4
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,276.49,214.65
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,352.93,283.62
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,435.41,352.7
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,467.41,378.57
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,496.98,400.73
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,464.62,372.62
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,414.79,331.01
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,490.28,386.83
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,554.59,431.79
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,611.43,469.92
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,668.61,507.03
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,710.68,534.67
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,746.35,557.87
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,817.64,603.97
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,885.33,645.96
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,889.52,647.48
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,890.27,647.53
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,882.45,641.66
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,871.25,633.75
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,838.23,612.19
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,807.25,592.02
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,772.39,568.24
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,734.91,541.38
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,726.17,536.8
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,712.35,528.02
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,665.6,494.27
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,619.45,460.52
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,593.68,441.93
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,563.04,418.38
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,513.49,379.4
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,463.26,338.88
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,412.14,296.7
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,360.02,252.54
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,305.81,206.15
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,251.97,160.11
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,197.68,115.5
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,138.25,71.29
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,85.98,42.14
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,46.12,33.88
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,44.77,32.95
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,43.43,31.94
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,40.71,29.63
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,34.7,24.31
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,29.92,19.85
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,25.04,14.42
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,15.39,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,5.72,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,28.87,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,132.19,35.81
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,233.63,180.52
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,325.55,261.54
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,425.98,344.66
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,494.41,399.75
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,561.77,451.87
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,605.22,482.83
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,647.54,511.56
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,655.27,514.7
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,652.86,510.55
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,736.21,567.62
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,811.59,616.36
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,830.75,626.74
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,846.77,635.63
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,796.52,599.73
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,724.31,546.62
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,730.58,549.65
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,734.32,550.31
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,732.68,547.75
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,728.7,543.7
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,725.14,540.41
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,719.12,535.43
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,710.02,528.87
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,699.09,520.95
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,673.39,502.19
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,645.82,482.03
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,607.3,453.74
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,569.42,425.61
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,527.7,394.37
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,486.78,363.28
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,449.51,334.6
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,410.95,304.14
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,372.84,272.59
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,329.21,235.51
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,282.58,195.48
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,232.81,152.53
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,182.45,109.78
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,133.4,71.88
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,85.88,45.64
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,51.81,38.98
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,49.89,37.56
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,43.59,32.25
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,40.98,30.01
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,38.34,27.55
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,32.89,22.43
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,27.31,15.89
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,18.59,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,43.37,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,154.13,25.24
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,268.68,205.81
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,347.65,277.39
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,433.34,348.45
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,498.32,400.0
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,562.06,447.96
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,614.4,484.69
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,666.62,519.43
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,709.27,545.73
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,750.45,570.31
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,783.04,588.46
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,807.1,600.67
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,830.83,613.44
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,851.73,624.29
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,865.11,630.97
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,875.26,635.75
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,879.38,636.64
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,880.04,635.53
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,874.05,631.13
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,864.6,624.7
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,849.7,615.13
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,831.47,603.5
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,808.33,588.23
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,782.08,570.99
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,750.74,550.5
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,716.71,527.1
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,678.71,499.95
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,638.46,470.62
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,594.57,438.11
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,548.95,403.46
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,500.9,366.02
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,451.71,326.58
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,399.91,284.24
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,347.77,240.55
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,294.21,195.27
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,241.11,150.53
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,187.43,107.43
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,128.72,65.26
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,77.3,38.96
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,46.51,34.19
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,44.77,32.91
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,43.0,31.5
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,39.81,28.76
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,33.42,23.09
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,28.59,18.55
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,23.66,12.39
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,16.68,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,27.28,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,122.92,1.85
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,219.7,166.12
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,299.51,237.47
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,387.84,310.13
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,461.48,368.12
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,538.92,426.08
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,588.36,460.76
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,637.55,493.1
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,689.03,525.24
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,743.84,558.47
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,758.75,564.19
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,769.58,567.72
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,778.46,571.68
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,780.19,571.03
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,804.68,584.52
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,830.75,598.62
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,841.06,603.65
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,848.13,606.91
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,843.96,603.9
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,841.84,602.38
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,820.45,587.71
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,799.91,573.89
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,748.65,539.83
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,696.46,503.37
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,678.25,491.37
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,656.66,476.46
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,623.69,452.79
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,588.96,427.58
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,528.83,384.24
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,474.75,344.96
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,443.32,321.15
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,407.38,292.84
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,370.14,262.6
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,325.75,225.13
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,273.81,184.09
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,227.6,148.16
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,179.18,107.38
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,125.09,66.25
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,77.91,42.98
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,53.14,39.61
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,51.43,38.4
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,49.68,37.04
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,45.25,33.25
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,40.66,29.1
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,33.46,22.45
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,24.5,12.17
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,15.73,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,27.6,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,101.88,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,175.37,131.68
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,203.21,161.69
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,219.19,177.65
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,303.38,247.42
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,381.54,309.91
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,491.5,395.39
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,605.16,479.42
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,642.79,502.66
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,678.74,524.77
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,698.8,535.83
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,715.59,544.69
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,752.64,567.4
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,787.81,588.23
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,782.67,582.69
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,773.6,575.16
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,802.83,593.82
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,826.52,608.31
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,826.13,607.04
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,817.98,601.09
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,785.46,578.78
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,748.8,552.69
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,746.38,552.39
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,738.37,547.58
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,713.86,530.37
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,685.9,510.44
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,649.48,483.61
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,610.93,454.78
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,561.88,417.93
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,515.41,382.17
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,460.93,340.03
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,411.87,301.11
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,366.65,263.64
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,322.9,225.9
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,266.66,179.89
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,218.67,140.95
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,169.29,100.29
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,117.7,62.53
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,69.86,38.85
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,51.63,38.71
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,56.18,42.83
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,65.68,51.1
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,58.91,45.24
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,47.06,34.76
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,34.5,23.39
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,21.53,9.15
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,13.82,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,2.0,1.5,14.2,2.0,0.0,0.0
2018,9,28,6,0,8.0,4.0,1.5,14.3,4.0,7.2,0.0
2018,9,28,6,15,75.5,19.0,1.5,14.55,26.0,67.17,0.0
2018,9,28,6,30,143.0,34.0,1.5,14.8,48.0,142.7,106.77
2018,9,28,6,45,155.0,53.0,1.5,15.1,76.5,165.47,132.5
2018,9,28,7,0,167.0,72.0,1.5,15.4,105.0,199.53,163.07
2018,9,28,7,15,188.5,92.5,1.45,15.8,140.5,241.8,198.99
2018,9,28,7,30,210.0,113.0,1.4,16.2,176.0,284.62,234.06
2018,9,28,7,45,270.0,128.5,1.3,16.55,224.5,348.1,284.99
2018,9,28,8,0,330.0,144.0,1.2,16.9,273.0,414.39,336.2
2018,9,28,8,15,422.5,143.5,1.15,17.45,331.5,501.03,401.49
2018,9,28,8,30,515.0,143.0,1.1,18.0,390.0,578.3,457.44
2018,9,28,8,45,494.5,166.0,1.0,18.55,421.5,595.79,465.69
2018,9,28,9,0,474.0,189.0,0.9,19.1,453.0,610.05,471.9
