Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,816.85,610.5
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,815.11,607.78
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,808.36,601.86
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,798.16,593.83
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,782.54,582.43
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,763.6,568.94
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,739.19,552.35
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,711.75,533.28
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,680.63,510.58
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,646.84,485.51
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,608.45,456.51
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,567.89,425.19
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,523.67,390.57
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,477.86,353.74
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,429.7,314.05
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,380.61,272.53
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,329.61,228.82
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,278.52,184.56
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,225.87,139.81
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,174.07,98.05
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,122.38,62.07
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,66.24,33.21
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,41.81,30.41
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,41.03,29.9
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,39.4,28.59
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,37.85,27.22
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,30.62,20.75
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,26.56,16.72
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,19.48,6.91
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,13.34,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,82.43,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,193.41,97.61
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,284.33,221.93
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,374.97,301.25
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,436.78,353.82
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,506.96,410.0
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,559.32,449.99
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,611.82,487.94
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,653.87,514.97
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,694.61,540.02
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,721.08,554.75
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,751.02,571.65
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,771.49,582.82
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,789.04,592.07
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,800.14,597.03
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,807.96,599.96
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,810.21,599.58
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,809.09,597.19
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,802.25,590.52
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,792.04,581.84
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,776.85,572.33
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,758.39,560.65
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,734.01,544.5
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,706.66,525.31
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,675.36,502.85
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,641.45,478.06
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,603.68,450.27
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,563.81,420.09
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,512.56,380.82
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,460.57,340.33
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,405.06,296.71
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,356.09,257.3
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,305.04,217.04
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,261.35,183.07
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,217.59,142.49
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,167.09,97.21
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,118.98,63.83
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,72.22,41.73
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,50.36,37.91
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,46.21,34.54
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,40.47,29.64
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,38.94,28.24
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,34.32,23.95
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,29.6,19.2
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,20.72,6.11
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,12.39,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,46.63,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,126.75,54.7
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,228.58,179.65
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,332.71,271.2
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,349.17,288.31
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,362.96,301.35
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,463.93,383.67
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,570.62,466.68
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,623.48,504.98
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,679.95,544.48
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,712.43,565.77
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,742.73,585.39
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,764.6,598.4
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,778.32,605.63
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,790.74,612.48
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,800.02,617.23
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,803.24,617.7
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,803.09,616.02
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,796.2,610.23
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,785.97,602.3
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,769.94,590.32
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,750.72,576.26
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,727.01,559.37
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,700.35,539.05
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,668.69,514.69
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,634.6,488.15
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,595.84,457.98
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,555.29,425.74
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,512.71,391.14
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,468.69,354.5
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,421.01,314.19
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,372.68,272.37
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,317.09,224.37
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,266.17,179.64
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,214.77,135.54
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,164.73,95.21
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,115.35,61.57
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,68.57,41.21
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,47.4,36.01
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,46.08,35.0
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,43.89,33.11
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,41.73,31.08
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,36.82,26.41
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,31.84,21.19
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,19.45,3.33
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,9.53,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,9.48,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,21.97,3.06
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,52.69,37.58
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,77.44,60.31
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,59.22,45.36
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,38.07,26.91
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,93.37,74.4
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,149.75,121.68
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,314.69,258.57
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,479.75,387.55
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,465.32,372.65
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,459.44,365.38
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,466.14,368.24
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,470.68,369.37
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,488.29,381.0
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,504.62,391.49
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,539.31,416.6
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,572.4,440.05
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,600.4,459.56
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,618.18,471.7
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,571.44,435.64
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,532.47,405.45
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,502.48,382.36
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,470.48,357.78
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,439.74,334.91
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,410.17,312.75
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,393.12,299.91
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,375.54,286.45
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,396.81,302.02
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,403.31,303.96
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,387.1,286.99
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,364.8,262.98
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,314.51,219.4
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,264.3,175.76
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,207.49,127.89
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,157.18,87.95
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,107.23,54.89
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,59.73,35.93
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,46.72,35.25
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,44.92,33.81
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,38.87,28.55
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,36.83,26.64
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,32.1,22.19
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,27.27,17.11
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,17.73,0.0
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,8.58,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,47.03,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,126.17,30.62
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,215.75,166.97
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,304.85,246.7
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,371.94,304.46
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,442.44,362.42
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,497.31,405.58
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,552.98,447.49
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,595.72,477.45
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,637.59,505.34
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,667.55,523.37
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,698.96,542.07
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,724.35,556.4
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,747.25,568.83
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,763.79,576.86
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,772.72,579.74
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,775.36,578.84
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,774.78,575.97
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,768.48,569.98
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,758.92,562.02
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,744.44,552.08
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,726.78,540.1
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,703.82,523.97
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,677.96,504.95
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,647.3,482.85
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,614.19,458.46
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,576.48,430.24
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,536.85,399.8
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,494.34,366.57
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,450.42,331.18
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,398.27,288.96
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,350.72,249.29
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,295.52,204.64
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,250.05,168.11
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,205.86,135.35
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,170.4,112.08
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,132.78,88.47
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,108.02,79.59
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,75.0,58.51
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,50.39,37.74
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,43.9,32.24
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,37.02,26.23
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,32.32,21.86
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,27.53,16.76
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,18.0,0.0
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,8.58,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,62.56,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,157.37,18.1
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,255.44,193.98
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,349.7,277.86
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,415.67,334.09
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,481.49,387.76
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,534.54,429.21
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,587.87,469.16
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,630.1,498.25
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,671.09,525.33
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,702.3,545.27
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,725.87,559.59
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,747.91,572.81
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,767.19,584.08
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,779.86,591.31
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,789.36,596.5
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,791.73,597.62
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,790.72,596.56
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,783.87,591.27
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,773.63,583.78
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,758.22,573.15
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,739.54,560.31
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,715.8,543.81
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,689.04,523.95
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,657.66,500.17
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,623.62,473.98
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,585.51,444.35
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,545.2,412.29
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,501.47,376.84
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,456.15,339.19
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,408.07,298.43
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,359.05,255.98
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,308.07,211.46
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,257.02,166.88
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,204.56,122.64
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,152.96,82.63
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,95.69,45.71
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,46.81,34.64
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,41.13,29.96
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,39.48,28.65
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,37.34,26.84
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,35.26,24.9
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,27.71,18.06
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,23.04,13.02
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,14.73,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,6.67,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,62.17,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,155.52,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,256.09,195.23
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,352.14,282.19
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,414.56,336.17
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,485.83,394.11
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,540.0,435.71
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,594.49,475.48
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,636.32,504.29
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,676.86,531.07
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,702.53,546.67
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,731.5,564.5
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,752.57,576.58
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,770.75,586.69
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,782.4,593.1
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,790.79,597.41
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,793.02,596.72
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,791.87,593.96
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,785.04,587.67
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,774.8,579.29
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,759.24,567.28
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,740.4,553.23
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,716.5,535.84
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,689.59,515.61
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,657.75,491.84
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,623.28,465.79
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,584.79,436.03
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,544.13,404.06
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,500.56,369.91
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,455.43,333.5
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,406.97,293.29
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,357.66,251.45
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,306.22,207.56
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,254.78,163.57
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,202.34,120.21
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,144.88,76.42
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,93.63,45.38
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,44.79,32.96
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,42.93,31.56
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,41.36,30.3
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,38.87,28.18
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,36.42,25.93
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,28.79,18.99
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,24.22,13.72
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,14.95,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.72,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,63.08,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,156.06,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,265.87,200.73
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,365.35,292.34
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,433.55,351.55
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,504.56,410.12
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,557.78,452.39
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,611.17,493.0
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,647.33,517.67
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,687.41,544.32
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,718.4,563.65
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,747.08,581.0
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,768.5,592.96
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,786.91,602.74
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,797.74,606.84
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,805.21,608.71
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,806.96,607.7
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,805.22,604.51
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,797.73,597.24
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,786.73,587.81
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,769.97,575.82
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,749.87,561.72
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,725.18,543.98
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,697.42,523.24
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,664.52,499.03
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,628.95,472.36
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,589.8,442.43
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,548.44,410.05
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,503.48,374.24
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,456.91,336.12
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,407.51,294.73
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,357.29,251.69
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,304.85,206.49
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,252.39,161.26
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,199.25,117.15
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,147.09,77.85
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,88.8,42.15
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,42.41,30.93
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,41.14,30.01
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,39.89,29.02
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,37.32,26.82
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,34.77,24.46
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,27.68,17.97
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,23.52,12.77
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,17.16,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,9.53,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,149.66,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,261.56,194.06
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,361.98,286.75
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,430.93,345.35
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,502.57,402.82
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,556.53,444.43
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,610.67,484.26
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,652.11,511.36
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,686.75,532.18
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,718.21,550.1
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,747.34,565.92
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,768.18,576.31
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,786.06,584.67
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,797.17,589.2
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,804.94,591.7
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,806.63,591.06
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,804.79,588.34
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,796.82,581.7
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,785.34,573.0
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,768.09,562.61
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,747.52,549.98
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,722.19,533.13
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,693.79,513.27
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,660.75,489.51
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,625.03,463.29
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,585.46,433.95
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,543.7,402.06
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,498.61,366.59
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,451.91,328.78
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,402.38,287.84
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,352.04,245.16
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,299.64,200.36
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,247.3,155.68
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,193.82,111.83
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,141.29,72.98
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,89.91,44.06
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,41.82,30.22
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,40.51,29.29
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,39.23,28.29
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,37.07,26.45
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,35.0,24.51
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,27.43,17.61
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,22.79,11.63
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,16.2,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,9.05,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,110.79,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,236.65,173.39
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,337.69,267.58
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,405.71,326.07
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,473.64,381.77
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,527.92,424.76
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,582.56,466.22
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,624.44,494.79
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,665.07,520.5
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,696.42,539.37
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,720.31,552.68
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,742.51,565.21
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,761.84,575.69
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,773.39,580.99
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,781.74,584.28
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,783.38,584.17
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,781.62,581.98
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,774.59,576.52
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,764.14,568.93
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,747.51,558.01
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,727.63,544.89
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,703.43,527.46
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,676.23,507.54
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,644.0,483.7
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,609.18,457.44
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,570.6,428.03
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,529.92,396.17
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,486.22,360.92
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,441.0,323.53
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,392.37,282.73
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,342.99,240.4
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,291.78,196.19
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,240.63,152.26
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,188.92,109.89
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,132.36,68.04
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,81.78,40.08
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,44.27,32.55
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,42.67,31.35
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,41.08,30.08
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,38.12,27.52
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,32.15,22.17
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,27.6,17.81
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,23.02,11.22
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,15.25,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,103.0,9.5,1.2,13.95,13.5,0.0,0.0
2018,10,18,6,30,206.0,19.0,1.2,14.3,27.0,110.14,0.0
2018,10,18,6,45,354.5,28.5,1.2,14.65,67.0,235.65,170.46
2018,10,18,7,0,503.0,38.0,1.2,15.0,107.0,336.45,267.32
2018,10,18,7,15,582.0,43.5,1.35,15.55,155.5,398.78,322.65
2018,10,18,7,30,661.0,49.0,1.5,16.1,204.0,470.64,382.63
2018,10,18,7,45,709.0,53.5,1.6,16.65,254.0,524.71,426.1
2018,10,18,8,0,757.0,58.0,1.7,17.2,304.0,579.17,468.04
