Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,8,30,608.0,79.0,1.3,13.7,259.0,462.84,378.2
2018,11,17,8,45,645.0,84.0,1.4,14.15,299.5,498.95,406.31
2018,11,17,9,0,682.0,89.0,1.5,14.6,340.0,533.8,432.69
2018,11,17,9,15,723.5,89.0,1.55,15.2,379.0,564.11,454.63
2018,11,17,9,30,765.0,89.0,1.6,15.8,418.0,592.48,474.59
2018,11,17,9,45,803.0,85.5,1.7,16.4,452.5,610.74,487.06
2018,11,17,10,0,841.0,82.0,1.8,17.0,487.0,628.53,498.92
2018,11,17,10,15,852.0,83.0,1.85,17.45,511.0,631.36,499.29
2018,11,17,10,30,863.0,84.0,1.9,17.9,535.0,631.11,497.39
2018,11,17,10,45,871.5,84.5,1.95,18.35,552.0,625.65,491.57
2018,11,17,11,0,880.0,85.0,2.0,18.8,569.0,617.03,483.34
2018,11,17,11,15,884.0,85.5,2.0,19.05,578.5,601.23,469.81
2018,11,17,11,30,888.0,86.0,2.0,19.3,588.0,584.35,455.26
2018,11,17,11,45,889.0,85.0,2.05,19.55,589.0,561.44,436.24
2018,11,17,12,0,890.0,84.0,2.1,19.8,590.0,535.84,414.84
2018,11,17,12,15,883.5,85.0,2.1,19.85,582.5,505.99,389.91
2018,11,17,12,30,877.0,86.0,2.1,19.9,575.0,472.8,361.95
2018,11,17,12,45,784.0,108.5,2.1,20.0,537.5,423.41,321.75
2018,11,17,13,0,691.0,131.0,2.1,20.1,500.0,375.31,282.62
2018,11,17,13,15,608.0,144.0,2.1,20.0,459.5,329.01,245.11
2018,11,17,13,30,525.0,157.0,2.1,19.9,419.0,286.42,210.81
2018,11,17,13,45,509.5,150.5,2.1,19.8,393.0,250.71,180.38
2018,11,17,14,0,494.0,144.0,2.1,19.7,367.0,215.59,150.66
2018,11,17,14,15,553.0,121.5,2.05,19.5,353.0,180.39,118.67
2018,11,17,14,30,612.0,99.0,2.0,19.3,339.0,137.6,82.81
2018,11,17,14,45,601.0,89.5,1.95,19.1,305.0,96.03,56.37
2018,11,17,15,0,590.0,80.0,1.9,18.9,271.0,55.41,43.09
2018,11,17,15,15,484.0,78.5,1.9,18.9,220.5,56.46,44.05
2018,11,17,15,30,378.0,77.0,1.9,18.9,170.0,56.49,43.98
2018,11,17,15,45,330.5,65.0,1.6,17.75,134.5,48.56,37.01
2018,11,17,16,0,283.0,53.0,1.3,16.6,99.0,40.35,29.57
2018,11,17,16,15,205.0,40.0,1.3,15.95,67.5,30.99,20.74
2018,11,17,16,30,127.0,27.0,1.3,15.3,36.0,21.29,8.3
2018,11,17,16,45,72.5,14.5,1.3,14.6,19.0,13.82,0.0
2018,11,17,17,0,18.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,11,17,17,15,9.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,6,45,64.5,8.5,0.8,10.9,11.0,0.0,0.0
2018,11,18,7,0,129.0,17.0,0.8,10.9,22.0,69.53,0.0
2018,11,18,7,15,257.5,29.0,0.95,11.25,55.5,172.83,117.14
2018,11,18,7,30,386.0,41.0,1.1,11.6,89.0,256.87,203.56
2018,11,18,7,45,432.5,50.0,1.25,12.0,125.0,301.0,244.6
2018,11,18,8,0,479.0,59.0,1.4,12.4,161.0,346.14,284.39
2018,11,18,8,15,526.0,68.0,1.5,12.85,202.5,392.18,323.16
2018,11,18,8,30,573.0,77.0,1.6,13.3,244.0,438.36,360.65
2018,11,18,8,45,565.0,87.5,1.7,13.75,272.5,453.34,372.23
2018,11,18,9,0,557.0,98.0,1.8,14.2,301.0,465.91,381.5
2018,11,18,9,15,498.0,121.5,1.9,14.85,316.5,455.07,371.23
2018,11,18,9,30,439.0,145.0,2.0,15.5,332.0,445.14,361.47
2018,11,18,9,45,523.0,139.0,2.1,16.1,377.5,489.53,395.61
2018,11,18,10,0,607.0,133.0,2.2,16.7,423.0,536.68,430.69
2018,11,18,10,15,717.0,112.0,2.3,17.25,471.5,577.82,461.23
2018,11,18,10,30,827.0,91.0,2.4,17.8,520.0,613.91,487.39
2018,11,18,10,45,800.5,100.5,2.45,18.4,526.5,597.15,472.2
2018,11,18,11,0,774.0,110.0,2.5,19.0,533.0,578.58,455.97
2018,11,18,11,15,748.5,118.5,2.55,19.3,533.0,556.72,437.76
2018,11,18,11,30,723.0,127.0,2.6,19.6,533.0,533.05,418.07
2018,11,18,11,45,771.0,115.0,2.65,19.9,549.5,526.51,411.46
2018,11,18,12,0,819.0,103.0,2.7,20.2,566.0,516.44,401.56
2018,11,18,12,15,809.5,105.0,2.7,20.25,558.0,487.48,377.15
2018,11,18,12,30,800.0,107.0,2.7,20.3,550.0,456.81,351.06
2018,11,18,12,45,796.0,106.0,2.65,20.3,538.0,424.04,322.77
2018,11,18,13,0,792.0,105.0,2.6,20.3,526.0,389.61,292.59
2018,11,18,13,15,783.0,103.0,2.5,20.25,505.0,351.12,258.77
2018,11,18,13,30,774.0,101.0,2.4,20.2,484.0,308.56,221.33
2018,11,18,13,45,760.0,98.0,2.35,20.1,456.5,266.0,183.89
2018,11,18,14,0,746.0,95.0,2.3,20.0,429.0,223.39,146.79
2018,11,18,14,15,699.5,95.0,2.15,19.8,389.0,178.59,110.81
2018,11,18,14,30,653.0,95.0,2.0,19.6,349.0,137.31,80.93
2018,11,18,14,45,569.5,95.0,1.9,19.35,300.0,98.02,59.29
2018,11,18,15,0,486.0,95.0,1.8,19.1,251.0,67.34,53.46
2018,11,18,15,15,463.0,85.0,1.8,19.1,216.5,61.37,48.29
2018,11,18,15,30,440.0,75.0,1.8,19.1,182.0,55.19,42.8
2018,11,18,15,45,402.5,63.5,1.45,17.9,146.0,47.6,36.13
2018,11,18,16,0,365.0,52.0,1.1,16.7,110.0,39.74,29.01
2018,11,18,16,15,257.0,39.5,1.1,16.05,73.5,30.69,20.42
2018,11,18,16,30,149.0,27.0,1.1,15.4,37.0,21.35,7.71
2018,11,18,16,45,80.5,14.5,1.15,14.7,19.5,13.82,0.0
2018,11,18,17,0,12.0,2.0,1.2,14.0,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,1.15,13.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.25,12.2,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.2,12.3,11.0,15.41,0.0
2018,11,19,7,15,6.5,24.5,1.15,12.6,24.5,27.53,13.47
2018,11,19,7,30,1.0,38.0,1.1,12.9,38.0,38.88,26.55
2018,11,19,7,45,4.5,55.5,1.1,13.15,56.5,58.9,44.19
2018,11,19,8,0,8.0,73.0,1.1,13.4,75.0,78.48,61.26
2018,11,19,8,15,28.5,86.5,1.15,13.75,94.5,108.3,86.91
2018,11,19,8,30,49.0,100.0,1.2,14.1,114.0,133.44,108.3
2018,11,19,8,45,108.0,124.0,1.3,14.4,161.0,202.86,166.45
2018,11,19,9,0,167.0,148.0,1.4,14.7,208.0,264.82,217.09
2018,11,19,9,15,271.5,151.5,1.35,14.95,261.0,339.56,277.31
2018,11,19,9,30,376.0,155.0,1.3,15.2,314.0,415.7,336.69
2018,11,19,9,45,402.5,162.0,1.3,15.4,343.5,437.94,352.63
2018,11,19,10,0,429.0,169.0,1.3,15.6,373.0,458.68,367.54
2018,11,19,10,15,382.0,187.0,1.25,15.8,375.5,435.93,348.18
2018,11,19,10,30,335.0,205.0,1.2,16.0,378.0,420.4,334.54
2018,11,19,10,45,192.0,183.5,1.15,16.25,283.5,305.77,243.87
2018,11,19,11,0,49.0,162.0,1.1,16.5,189.0,184.72,146.3
2018,11,19,11,15,127.5,201.5,1.1,16.6,272.5,270.75,215.53
2018,11,19,11,30,206.0,241.0,1.1,16.7,356.0,347.15,274.23
2018,11,19,11,45,196.0,242.5,1.05,16.8,352.0,335.53,263.89
2018,11,19,12,0,186.0,244.0,1.0,16.9,348.0,323.76,254.02
2018,11,19,12,15,185.0,243.5,1.0,17.0,346.0,314.31,246.09
2018,11,19,12,30,184.0,243.0,1.0,17.1,344.0,304.33,237.68
2018,11,19,12,45,216.5,236.5,1.05,17.15,352.5,302.12,235.07
2018,11,19,13,0,249.0,230.0,1.1,17.2,361.0,296.54,229.36
2018,11,19,13,15,249.5,220.5,1.05,17.25,347.5,274.86,211.12
2018,11,19,13,30,250.0,211.0,1.0,17.3,334.0,252.77,192.46
2018,11,19,13,45,224.5,199.0,1.0,17.3,305.0,224.65,169.93
2018,11,19,14,0,199.0,187.0,1.0,17.3,276.0,196.56,147.74
2018,11,19,14,15,327.0,153.0,0.95,17.15,285.5,172.96,123.05
2018,11,19,14,30,455.0,119.0,0.9,17.0,295.0,135.91,88.7
2018,11,19,14,45,506.5,100.5,0.85,16.85,277.5,98.45,62.34
2018,11,19,15,0,558.0,82.0,0.8,16.7,260.0,57.3,45.14
2018,11,19,15,15,472.5,79.0,0.8,16.7,214.5,57.22,45.14
2018,11,19,15,30,387.0,76.0,0.8,16.7,169.0,55.91,43.87
2018,11,19,15,45,323.0,64.5,0.9,16.2,131.5,48.3,37.0
2018,11,19,16,0,259.0,53.0,1.0,15.7,94.0,40.44,29.72
2018,11,19,16,15,188.5,39.5,1.05,15.55,64.0,30.67,20.38
2018,11,19,16,30,118.0,26.0,1.1,15.4,34.0,20.54,6.54
2018,11,19,16,45,65.5,14.0,1.15,15.2,18.0,13.34,0.0
2018,11,19,17,0,13.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.2,14.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,6,45,70.0,7.5,1.5,10.3,9.5,0.0,0.0
2018,11,20,7,0,140.0,15.0,1.5,10.4,19.0,71.28,0.0
2018,11,20,7,15,284.5,25.5,1.55,11.1,53.0,177.19,109.88
2018,11,20,7,30,429.0,36.0,1.6,11.8,87.0,269.32,212.09
2018,11,20,7,45,509.5,43.0,1.65,12.55,129.0,328.55,265.87
2018,11,20,8,0,590.0,50.0,1.7,13.3,171.0,390.64,318.97
2018,11,20,8,15,640.5,55.0,1.7,13.9,214.0,435.96,356.82
2018,11,20,8,30,691.0,60.0,1.7,14.5,257.0,478.37,390.87
2018,11,20,8,45,724.5,63.5,1.75,15.1,297.5,512.15,417.01
2018,11,20,9,0,758.0,67.0,1.8,15.7,338.0,544.38,441.06
2018,11,20,9,15,782.0,70.0,2.0,16.4,374.5,568.38,458.65
2018,11,20,9,30,806.0,73.0,2.2,17.1,411.0,590.02,474.02
2018,11,20,9,45,824.0,74.5,2.45,17.85,442.0,603.66,483.15
2018,11,20,10,0,842.0,76.0,2.7,18.6,473.0,614.46,489.91
2018,11,20,10,15,854.0,77.5,2.75,18.95,497.5,618.57,491.43
2018,11,20,10,30,866.0,79.0,2.8,19.3,522.0,619.6,490.54
2018,11,20,10,45,874.5,79.0,2.9,19.65,539.0,611.49,483.02
2018,11,20,11,0,883.0,79.0,3.0,20.0,556.0,602.95,475.0
2018,11,20,11,15,884.5,80.0,3.05,20.2,564.5,588.36,462.34
2018,11,20,11,30,886.0,81.0,3.1,20.4,573.0,570.88,447.3
2018,11,20,11,45,858.5,89.0,3.1,20.6,567.0,542.79,423.78
2018,11,20,12,0,831.0,97.0,3.1,20.8,561.0,512.34,398.29
2018,11,20,12,15,853.5,90.0,3.15,20.8,562.0,489.51,378.62
2018,11,20,12,30,876.0,83.0,3.2,20.8,563.0,464.39,356.43
2018,11,20,12,45,861.5,84.5,3.2,20.85,547.0,426.36,323.82
2018,11,20,13,0,847.0,86.0,3.2,20.9,531.0,388.46,290.72
2018,11,20,13,15,812.5,90.5,3.15,20.75,503.5,345.92,254.01
2018,11,20,13,30,778.0,95.0,3.1,20.6,476.0,304.33,217.82
2018,11,20,13,45,761.0,91.5,3.05,20.5,446.5,261.05,179.79
2018,11,20,14,0,744.0,88.0,3.0,20.4,417.0,214.36,139.51
2018,11,20,14,15,752.5,80.5,2.9,20.2,391.0,175.63,106.17
2018,11,20,14,30,761.0,73.0,2.8,20.0,365.0,131.54,72.1
2018,11,20,14,45,733.5,69.0,2.7,19.8,326.5,87.12,46.34
2018,11,20,15,0,706.0,65.0,2.6,19.6,288.0,48.66,37.09
2018,11,20,15,15,563.0,65.5,2.6,19.6,227.5,46.13,34.9
2018,11,20,15,30,420.0,66.0,2.6,19.6,167.0,48.63,36.98
2018,11,20,15,45,293.0,56.0,2.05,18.5,119.5,41.71,30.87
2018,11,20,16,0,166.0,46.0,1.5,17.4,72.0,37.32,26.76
2018,11,20,16,15,190.5,35.5,1.4,16.85,55.5,27.47,17.49
2018,11,20,16,30,215.0,25.0,1.3,16.3,39.0,20.76,5.9
2018,11,20,16,45,117.0,14.0,1.25,15.75,20.5,13.34,0.0
2018,11,20,17,0,19.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,1.2,15.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.2,14.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.3,14.5,2.0,1.91,0.0
2018,11,21,7,15,0.0,5.5,3.45,14.7,5.5,5.09,0.0
2018,11,21,7,30,0.0,9.0,3.6,14.9,9.0,8.33,1.14
2018,11,21,7,45,0.0,8.5,3.8,15.15,8.5,7.87,0.95
2018,11,21,8,0,0.0,8.0,4.0,15.4,8.0,7.4,0.63
2018,11,21,8,15,0.0,9.5,4.15,15.55,9.5,8.8,1.86
2018,11,21,8,30,0.0,11.0,4.3,15.7,11.0,10.19,3.06
2018,11,21,8,45,0.0,17.0,4.4,15.9,17.0,15.76,7.81
2018,11,21,9,0,0.0,23.0,4.5,16.1,23.0,21.33,12.54
2018,11,21,9,15,1.5,55.0,4.65,16.3,55.5,52.03,38.53
2018,11,21,9,30,3.0,87.0,4.8,16.5,88.0,83.31,64.69
2018,11,21,9,45,2.0,109.5,4.95,16.7,110.0,104.65,82.24
2018,11,21,10,0,1.0,132.0,5.1,16.9,132.0,125.93,99.59
2018,11,21,10,15,1.0,133.5,5.2,17.05,134.0,126.86,100.12
2018,11,21,10,30,1.0,135.0,5.3,17.2,136.0,127.89,100.77
2018,11,21,10,45,4.5,148.5,5.45,17.35,151.0,142.65,112.77
2018,11,21,11,0,8.0,162.0,5.6,17.5,166.0,157.19,124.51
2018,11,21,11,15,23.0,189.0,5.65,17.45,201.5,190.84,152.0
2018,11,21,11,30,38.0,216.0,5.7,17.4,237.0,226.72,181.03
2018,11,21,11,45,59.0,224.5,5.75,17.4,257.0,243.05,194.16
2018,11,21,12,0,80.0,233.0,5.8,17.4,277.0,257.87,205.95
2018,11,21,12,15,60.0,204.5,5.8,17.3,237.5,218.1,173.74
2018,11,21,12,30,40.0,176.0,5.8,17.2,198.0,180.18,143.0
2018,11,21,12,45,57.0,170.5,5.8,17.15,201.0,179.4,142.18
2018,11,21,13,0,74.0,165.0,5.8,17.1,204.0,177.32,140.07
2018,11,21,13,15,47.0,122.0,5.7,17.0,146.5,126.96,99.07
2018,11,21,13,30,20.0,79.0,5.6,16.9,89.0,78.73,59.76
2018,11,21,13,45,69.0,87.5,5.55,16.85,118.5,95.08,71.65
2018,11,21,14,0,118.0,96.0,5.5,16.8,148.0,104.26,77.0
2018,11,21,14,15,319.0,98.0,5.35,16.7,223.5,123.25,83.77
2018,11,21,14,30,520.0,100.0,5.2,16.6,299.0,125.63,78.5
2018,11,21,14,45,381.5,104.5,5.05,16.5,242.0,94.02,63.11
2018,11,21,15,0,243.0,109.0,4.9,16.4,185.0,82.52,67.45
2018,11,21,15,15,168.5,92.5,4.9,16.4,141.5,71.08,57.37
2018,11,21,15,30,94.0,76.0,4.9,16.4,98.0,62.87,50.0
2018,11,21,15,45,140.5,61.5,4.2,16.1,87.0,48.89,37.46
2018,11,21,16,0,187.0,47.0,3.5,15.8,76.0,35.67,25.46
2018,11,21,16,15,160.5,35.5,3.3,15.6,54.5,27.48,17.51
2018,11,21,16,30,134.0,24.0,3.1,15.4,33.0,18.96,4.21
2018,11,21,16,45,75.5,13.5,2.9,15.2,17.5,12.87,0.0
2018,11,21,17,0,17.0,3.0,2.7,15.0,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,2.7,14.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,6,45,68.0,7.0,1.35,11.8,8.5,0.0,0.0
2018,11,22,7,0,136.0,14.0,1.3,11.9,17.0,67.87,0.0
2018,11,22,7,15,289.0,23.5,1.35,12.45,50.0,172.86,90.68
2018,11,22,7,30,442.0,33.0,1.4,13.0,83.0,269.23,208.77
2018,11,22,7,45,529.5,39.0,1.45,13.55,125.0,330.24,264.81
2018,11,22,8,0,617.0,45.0,1.5,14.1,167.0,390.82,316.99
2018,11,22,8,15,669.5,48.5,1.55,14.35,210.0,436.47,355.78
2018,11,22,8,30,722.0,52.0,1.6,14.6,253.0,481.99,392.95
2018,11,22,8,45,757.0,55.0,1.65,14.9,294.0,516.29,420.03
2018,11,22,9,0,792.0,58.0,1.7,15.2,335.0,549.09,445.08
2018,11,22,9,15,813.5,60.0,1.7,15.5,371.0,570.7,460.65
2018,11,22,9,30,835.0,62.0,1.7,15.8,407.0,586.17,471.29
2018,11,22,9,45,669.5,102.0,1.75,16.1,391.5,536.76,430.94
2018,11,22,10,0,504.0,142.0,1.8,16.4,376.0,471.89,378.98
2018,11,22,10,15,419.0,173.0,1.9,16.65,374.5,448.29,359.2
2018,11,22,10,30,334.0,204.0,2.0,16.9,373.0,416.05,332.53
2018,11,22,10,45,432.5,185.5,2.1,17.2,411.5,455.28,363.06
2018,11,22,11,0,531.0,167.0,2.2,17.5,450.0,484.27,384.85
2018,11,22,11,15,611.5,140.5,2.3,17.6,472.0,494.01,391.89
2018,11,22,11,30,692.0,114.0,2.4,17.7,494.0,495.7,392.54
2018,11,22,11,45,562.0,154.5,2.5,17.85,463.5,449.12,354.59
2018,11,22,12,0,432.0,195.0,2.6,18.0,433.0,403.01,317.37
2018,11,22,12,15,463.5,183.5,2.7,18.05,436.5,390.61,306.64
2018,11,22,12,30,495.0,172.0,2.8,18.1,440.0,375.28,292.97
2018,11,22,12,45,604.5,140.5,2.9,18.1,460.0,371.16,286.68
2018,11,22,13,0,714.0,109.0,3.0,18.1,480.0,356.24,270.45
2018,11,22,13,15,655.5,118.5,3.05,18.0,448.5,315.21,235.62
2018,11,22,13,30,597.0,128.0,3.1,17.9,417.0,277.28,203.48
2018,11,22,13,45,691.0,102.0,3.15,17.85,418.0,247.75,173.24
2018,11,22,14,0,785.0,76.0,3.2,17.8,419.0,212.77,137.89
2018,11,22,14,15,797.5,68.0,3.2,17.55,393.0,168.89,99.86
2018,11,22,14,30,810.0,60.0,3.2,17.3,367.0,122.92,64.1
2018,11,22,14,45,782.0,57.5,3.25,17.1,328.5,77.62,38.45
2018,11,22,15,0,754.0,55.0,3.3,16.9,290.0,40.49,30.3
2018,11,22,15,15,712.5,51.5,3.3,16.9,248.0,38.89,28.9
2018,11,22,15,30,671.0,48.0,3.3,16.9,206.0,37.35,27.45
2018,11,22,15,45,605.0,43.0,2.95,16.05,163.0,34.46,24.79
2018,11,22,16,0,539.0,38.0,2.6,15.2,120.0,31.62,22.0
2018,11,22,16,15,426.5,30.5,2.35,14.55,81.5,24.0,14.62
2018,11,22,16,30,314.0,23.0,2.1,13.9,43.0,18.99,3.55
2018,11,22,16,45,168.5,13.0,1.9,13.25,22.5,12.39,0.0
2018,11,22,17,0,23.0,3.0,1.7,12.6,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.65,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.5,3.5,1.5,13.6,3.5,0.0,0.0
2018,11,23,7,0,15.0,7.0,1.5,13.7,7.0,12.64,0.0
2018,11,23,7,15,7.5,16.5,1.5,14.0,16.5,19.36,4.06
2018,11,23,7,30,0.0,26.0,1.5,14.3,26.0,24.15,13.94
2018,11,23,7,45,0.0,37.5,1.55,14.6,37.5,35.27,23.94
2018,11,23,8,0,0.0,49.0,1.6,14.9,49.0,46.52,33.8
2018,11,23,8,15,2.0,64.0,1.75,15.15,64.5,62.63,47.67
2018,11,23,8,30,4.0,79.0,1.9,15.4,80.0,78.63,61.29
2018,11,23,8,45,19.5,105.0,2.05,15.6,111.5,114.44,91.55
2018,11,23,9,0,35.0,131.0,2.2,15.8,143.0,157.41,127.28
2018,11,23,9,15,24.5,112.5,2.35,16.1,121.5,127.87,102.33
2018,11,23,9,30,14.0,94.0,2.5,16.4,100.0,96.95,76.24
2018,11,23,9,45,42.0,134.5,2.65,16.65,153.5,159.52,128.26
2018,11,23,10,0,70.0,175.0,2.8,16.9,207.0,218.22,175.94
2018,11,23,10,15,82.5,192.0,2.95,17.1,232.0,241.5,194.28
2018,11,23,10,30,95.0,209.0,3.1,17.3,257.0,264.04,211.94
2018,11,23,10,45,66.5,209.5,3.25,17.45,243.5,244.6,195.51
2018,11,23,11,0,38.0,210.0,3.4,17.6,230.0,225.83,179.76
2018,11,23,11,15,24.0,195.5,3.45,17.55,208.0,197.58,156.82
2018,11,23,11,30,10.0,181.0,3.5,17.5,186.0,175.0,138.43
2018,11,23,11,45,11.5,177.0,3.55,17.5,183.0,171.18,135.34
2018,11,23,12,0,13.0,173.0,3.6,17.5,180.0,167.33,132.21
2018,11,23,12,15,12.0,172.5,3.6,17.45,179.0,165.49,130.72
2018,11,23,12,30,11.0,172.0,3.6,17.4,178.0,163.64,129.27
2018,11,23,12,45,10.5,168.0,3.6,17.35,173.5,158.84,125.44
2018,11,23,13,0,10.0,164.0,3.6,17.3,169.0,154.05,121.65
2018,11,23,13,15,16.0,165.5,3.55,17.25,173.5,156.13,123.32
2018,11,23,13,30,22.0,167.0,3.5,17.2,178.0,157.48,124.33
2018,11,23,13,45,15.0,149.5,3.5,17.2,156.5,138.92,109.45
2018,11,23,14,0,8.0,132.0,3.5,17.2,135.0,121.12,95.24
2018,11,23,14,15,41.0,131.0,3.4,17.1,146.5,120.6,93.56
2018,11,23,14,30,74.0,130.0,3.3,17.0,158.0,118.78,91.04
2018,11,23,14,45,166.0,117.0,3.2,16.85,171.0,102.86,76.57
2018,11,23,15,0,258.0,104.0,3.1,16.7,184.0,79.14,64.37
2018,11,23,15,15,418.5,79.5,3.1,16.7,187.0,57.53,45.37
2018,11,23,15,30,579.0,55.0,3.1,16.7,190.0,39.82,29.63
2018,11,23,15,45,423.5,49.5,2.5,16.2,137.0,36.89,26.9
2018,11,23,16,0,268.0,44.0,1.9,15.7,84.0,33.49,23.56
2018,11,23,16,15,141.0,30.0,1.8,15.35,50.5,23.1,13.75
2018,11,23,16,30,14.0,16.0,1.7,15.0,17.0,14.91,0.92
2018,11,23,16,45,12.5,9.0,1.55,14.65,9.5,8.58,0.0
2018,11,23,17,0,11.0,2.0,1.4,14.3,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,1.45,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,6,45,62.0,6.0,1.6,13.6,7.0,0.0,0.0
2018,11,24,7,0,124.0,12.0,1.6,13.7,14.0,60.42,0.0
2018,11,24,7,15,270.5,21.5,1.7,14.15,44.5,158.89,60.0
2018,11,24,7,30,417.0,31.0,1.8,14.6,75.0,252.77,192.86
2018,11,24,7,45,503.0,37.0,1.95,15.05,115.5,311.6,248.48
2018,11,24,8,0,589.0,43.0,2.1,15.5,156.0,370.26,299.76
2018,11,24,8,15,393.0,64.0,2.3,15.8,147.5,302.03,247.34
2018,11,24,8,30,197.0,85.0,2.5,16.1,139.0,213.97,175.52
2018,11,24,8,45,436.0,76.0,2.65,16.35,219.0,355.62,293.39
2018,11,24,9,0,675.0,67.0,2.8,16.6,299.0,488.56,399.91
2018,11,24,9,15,617.5,84.0,2.9,16.9,313.5,479.22,390.9
2018,11,24,9,30,560.0,101.0,3.0,17.2,328.0,465.78,379.12
2018,11,24,9,45,701.5,82.5,3.1,17.5,389.0,530.27,429.74
2018,11,24,10,0,843.0,64.0,3.2,17.8,450.0,588.48,474.15
2018,11,24,10,15,814.5,75.5,3.3,18.05,464.5,582.92,467.9
2018,11,24,10,30,786.0,87.0,3.4,18.3,479.0,571.1,457.27
2018,11,24,10,45,832.0,78.0,3.45,18.55,505.5,578.4,461.73
2018,11,24,11,0,878.0,69.0,3.5,18.8,532.0,580.33,461.79
2018,11,24,11,15,844.5,79.0,3.55,18.9,530.5,556.22,441.54
2018,11,24,11,30,811.0,89.0,3.6,19.0,529.0,531.13,420.49
2018,11,24,11,45,821.0,86.0,3.65,19.15,533.0,512.49,404.29
2018,11,24,12,0,831.0,83.0,3.7,19.3,537.0,490.98,385.46
2018,11,24,12,15,854.0,78.0,3.7,19.25,540.0,471.4,367.75
2018,11,24,12,30,877.0,73.0,3.7,19.2,543.0,448.01,346.42
2018,11,24,12,45,825.5,84.5,3.75,19.15,518.5,405.44,310.33
2018,11,24,13,0,774.0,96.0,3.8,19.1,494.0,365.47,276.02
2018,11,24,13,15,786.0,89.0,3.8,19.0,479.0,330.37,244.04
2018,11,24,13,30,798.0,82.0,3.8,18.9,464.0,292.79,209.4
2018,11,24,13,45,783.0,80.0,3.8,18.75,437.0,251.0,172.02
2018,11,24,14,0,768.0,78.0,3.8,18.6,410.0,209.16,135.22
2018,11,24,14,15,770.5,71.5,3.8,18.4,382.5,166.03,98.47
2018,11,24,14,30,773.0,65.0,3.8,18.2,355.0,121.72,64.75
2018,11,24,14,45,745.5,62.0,3.75,18.0,317.5,78.01,40.42
2018,11,24,15,0,718.0,59.0,3.7,17.8,280.0,43.92,33.21
2018,11,24,15,15,621.0,59.5,3.7,17.8,231.0,41.8,31.34
2018,11,24,15,30,524.0,60.0,3.7,17.8,182.0,44.07,33.22
2018,11,24,15,45,469.0,51.0,3.3,17.05,143.0,38.4,28.1
2018,11,24,16,0,414.0,42.0,2.9,16.3,104.0,32.54,22.63
2018,11,24,16,15,249.5,32.0,2.65,15.75,65.5,25.4,15.57
2018,11,24,16,30,85.0,22.0,2.4,15.2,27.0,18.29,1.62
2018,11,24,16,45,42.5,11.0,2.2,14.6,13.5,10.48,0.0
2018,11,24,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,25,6,45,40.5,5.0,1.6,10.7,5.5,0.0,0.0
2018,11,25,7,0,81.0,10.0,1.6,10.7,11.0,41.3,0.0
2018,11,25,7,15,232.0,22.0,1.6,11.1,42.0,141.0,39.56
2018,11,25,7,30,383.0,34.0,1.6,11.5,73.0,238.96,182.96
2018,11,25,7,45,471.5,40.5,1.6,11.9,113.0,299.09,240.42
2018,11,25,8,0,560.0,47.0,1.6,12.3,153.0,362.39,295.54
2018,11,25,8,15,616.5,52.0,1.55,12.8,195.5,409.46,335.49
2018,11,25,8,30,673.0,57.0,1.5,13.3,238.0,453.98,371.78
2018,11,25,8,45,710.0,60.5,1.4,13.8,278.0,489.09,398.93
2018,11,25,9,0,747.0,64.0,1.3,14.3,318.0,522.82,423.84
2018,11,25,9,15,775.5,65.5,1.2,14.85,354.5,547.49,440.83
2018,11,25,9,30,804.0,67.0,1.1,15.4,391.0,569.95,455.5
2018,11,25,9,45,826.0,67.5,1.05,15.9,422.5,584.86,464.53
2018,11,25,10,0,848.0,68.0,1.0,16.4,454.0,593.83,469.0
2018,11,25,10,15,860.0,69.0,0.9,16.85,478.0,597.92,469.22
2018,11,25,10,30,872.0,70.0,0.8,17.3,502.0,599.0,467.08
2018,11,25,10,45,880.0,71.0,0.7,17.75,519.5,594.63,460.83
2018,11,25,11,0,888.0,72.0,0.6,18.2,537.0,587.16,452.25
2018,11,25,11,15,892.0,72.0,0.7,18.5,546.5,573.29,441.28
2018,11,25,11,30,896.0,72.0,0.8,18.8,556.0,556.46,427.86
2018,11,25,11,45,896.5,72.5,0.85,19.05,558.0,535.41,410.63
2018,11,25,12,0,897.0,73.0,0.9,19.3,560.0,511.64,390.99
2018,11,25,12,15,895.5,72.5,1.05,19.5,554.5,483.35,368.18
2018,11,25,12,30,894.0,72.0,1.2,19.7,549.0,452.68,342.77
2018,11,25,12,45,889.0,71.0,1.35,19.85,535.5,417.91,313.49
2018,11,25,13,0,884.0,70.0,1.5,20.0,522.0,381.3,281.88
2018,11,25,13,15,875.0,69.0,1.6,20.0,501.5,341.74,247.27
2018,11,25,13,30,866.0,68.0,1.7,20.0,481.0,300.98,211.09
2018,11,25,13,45,852.5,66.5,1.8,20.0,453.5,257.75,172.87
2018,11,25,14,0,839.0,65.0,1.9,20.0,426.0,210.0,131.58
2018,11,25,14,15,819.0,63.0,1.9,19.85,392.5,164.56,94.3
2018,11,25,14,30,799.0,61.0,1.9,19.7,359.0,119.87,61.81
2018,11,25,14,45,770.5,58.5,1.95,19.55,321.0,75.39,37.65
2018,11,25,15,0,742.0,56.0,2.0,19.4,283.0,41.52,30.89
2018,11,25,15,15,699.5,52.5,2.0,19.4,241.5,39.96,29.52
2018,11,25,15,30,657.0,49.0,2.0,19.4,200.0,38.47,28.11
2018,11,25,15,45,591.0,43.5,1.65,18.3,157.5,35.15,25.12
2018,11,25,16,0,525.0,38.0,1.3,17.2,115.0,29.12,19.6
2018,11,25,16,15,402.0,30.0,1.4,16.6,77.0,23.72,14.08
2018,11,25,16,30,279.0,22.0,1.5,16.0,39.0,18.2,0.77
2018,11,25,16,45,139.5,11.0,1.55,15.4,19.5,10.48,0.0
2018,11,25,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,6,45,51.0,5.0,1.2,10.55,5.5,0.0,0.0
2018,11,26,7,0,102.0,10.0,1.2,10.6,11.0,49.26,0.0
2018,11,26,7,15,259.0,20.0,1.3,11.25,41.5,148.83,23.49
2018,11,26,7,30,416.0,30.0,1.4,11.9,72.0,248.68,188.22
2018,11,26,7,45,499.5,36.5,1.5,12.55,111.5,306.34,244.83
2018,11,26,8,0,583.0,43.0,1.6,13.2,151.0,363.48,295.1
2018,11,26,8,15,641.5,46.5,1.6,13.8,193.5,410.99,335.5
2018,11,26,8,30,700.0,50.0,1.6,14.4,236.0,458.71,374.31
2018,11,26,8,45,734.0,53.0,1.6,15.0,275.5,491.78,400.19
2018,11,26,9,0,768.0,56.0,1.6,15.6,315.0,523.42,423.97
2018,11,26,9,15,791.0,58.5,1.6,16.3,350.5,546.2,439.98
2018,11,26,9,30,814.0,61.0,1.6,17.0,386.0,566.68,453.74
2018,11,26,9,45,830.0,62.5,1.6,17.7,416.0,575.81,458.69
2018,11,26,10,0,846.0,64.0,1.6,18.4,446.0,585.86,464.06
2018,11,26,10,15,813.0,76.5,1.55,18.8,459.5,578.96,456.37
2018,11,26,10,30,780.0,89.0,1.5,19.2,473.0,565.78,444.24
2018,11,26,10,45,694.0,116.5,1.5,19.55,467.0,535.85,419.55
2018,11,26,11,0,608.0,144.0,1.5,19.9,461.0,502.99,392.84
2018,11,26,11,15,568.5,159.0,1.5,20.1,459.5,479.89,374.07
2018,11,26,11,30,529.0,174.0,1.5,20.3,458.0,459.23,356.94
2018,11,26,11,45,631.5,143.5,1.45,20.5,484.0,469.11,363.02
2018,11,26,12,0,734.0,113.0,1.4,20.7,510.0,469.59,361.15
2018,11,26,12,15,720.0,116.5,1.35,20.7,502.5,442.71,338.54
2018,11,26,12,30,706.0,120.0,1.3,20.7,495.0,414.54,314.8
2018,11,26,12,45,702.5,116.5,1.3,20.75,482.0,382.92,288.08
2018,11,26,13,0,699.0,113.0,1.3,20.8,469.0,349.9,259.73
2018,11,26,13,15,615.5,129.5,1.2,20.75,433.5,308.55,226.05
2018,11,26,13,30,532.0,146.0,1.1,20.7,398.0,270.77,195.72
2018,11,26,13,45,443.0,153.5,1.05,20.65,355.5,230.37,164.47
2018,11,26,14,0,354.0,161.0,1.0,20.6,313.0,199.41,141.83
2018,11,26,14,15,452.0,128.5,1.0,20.45,306.5,163.94,109.03
2018,11,26,14,30,550.0,96.0,1.0,20.3,300.0,122.05,73.3
2018,11,26,14,45,512.5,91.5,1.0,20.15,266.0,87.26,54.11
2018,11,26,15,0,475.0,87.0,1.0,20.0,232.0,62.09,48.71
2018,11,26,15,15,294.0,84.0,1.0,20.0,169.5,60.79,47.58
2018,11,26,15,30,113.0,81.0,1.0,20.0,107.0,66.21,52.1
2018,11,26,15,45,94.5,65.0,1.0,18.8,83.5,53.91,41.31
2018,11,26,16,0,76.0,49.0,1.0,17.6,60.0,41.29,30.01
2018,11,26,16,15,54.5,33.5,1.05,17.0,40.0,28.74,18.14
2018,11,26,16,30,33.0,18.0,1.1,16.4,20.0,15.9,0.0
2018,11,26,16,45,16.5,9.0,1.2,15.8,10.0,8.58,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,6,45,13.5,3.5,0.9,11.95,3.5,0.0,0.0
2018,11,27,7,0,27.0,7.0,0.9,12.0,7.0,17.11,0.0
2018,11,27,7,15,54.5,21.0,0.9,12.3,25.0,56.62,0.0
2018,11,27,7,30,82.0,35.0,0.9,12.6,43.0,94.09,68.36
2018,11,27,7,45,117.0,51.0,0.9,12.85,69.0,129.98,102.48
2018,11,27,8,0,152.0,67.0,0.9,13.1,95.0,167.18,135.25
2018,11,27,8,15,183.5,83.0,0.95,13.5,125.0,203.58,166.55
2018,11,27,8,30,215.0,99.0,1.0,13.9,155.0,240.53,197.53
2018,11,27,8,45,318.5,103.5,1.05,14.25,202.0,313.71,257.52
