Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,15,0,762.0,51.0,1.1,16.4,274.0,37.89,28.1
2018,12,7,15,15,720.0,47.5,1.1,16.4,233.5,36.14,26.54
2018,12,7,15,30,678.0,44.0,1.1,16.4,193.0,34.44,24.91
2018,12,7,15,45,610.5,39.5,1.1,15.4,151.5,31.84,22.48
2018,12,7,16,0,543.0,35.0,1.1,14.4,110.0,29.33,19.93
2018,12,7,16,15,416.5,28.0,1.15,14.0,73.0,22.23,12.62
2018,12,7,16,30,290.0,21.0,1.2,13.6,36.0,17.56,0.0
2018,12,7,16,45,145.0,10.5,1.25,13.2,18.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,12,8,7,0,28.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,8,7,15,135.0,13.5,1.25,8.25,21.0,65.46,0.0
2018,12,8,7,30,242.0,24.0,1.2,8.8,40.0,148.35,74.41
2018,12,8,7,45,235.5,38.0,1.2,9.35,63.5,173.93,135.18
2018,12,8,8,0,229.0,52.0,1.2,9.9,87.0,191.11,154.61
2018,12,8,8,15,320.0,61.5,1.2,10.4,126.5,250.24,205.93
2018,12,8,8,30,411.0,71.0,1.2,10.9,166.0,312.71,258.56
2018,12,8,8,45,596.5,62.5,1.25,11.45,228.5,411.01,338.82
2018,12,8,9,0,782.0,54.0,1.3,12.0,291.0,507.45,414.76
2018,12,8,9,15,809.0,56.0,1.3,12.6,327.5,532.14,432.51
2018,12,8,9,30,836.0,58.0,1.3,13.2,364.0,554.62,448.46
2018,12,8,9,45,855.0,59.5,1.3,13.85,396.0,566.12,455.56
2018,12,8,10,0,874.0,61.0,1.3,14.5,428.0,578.42,462.91
2018,12,8,10,15,886.0,62.5,1.25,14.8,453.5,583.79,464.99
2018,12,8,10,30,898.0,64.0,1.2,15.1,479.0,586.11,464.64
2018,12,8,10,45,905.5,65.5,1.2,15.45,497.5,582.75,460.21
2018,12,8,11,0,913.0,67.0,1.2,15.8,516.0,576.25,453.32
2018,12,8,11,15,917.0,67.5,1.15,15.95,527.0,563.66,441.74
2018,12,8,11,30,921.0,68.0,1.1,16.1,538.0,548.03,427.72
2018,12,8,11,45,921.5,68.0,1.05,16.3,540.5,527.16,409.5
2018,12,8,12,0,922.0,68.0,1.0,16.5,543.0,503.52,388.89
2018,12,8,12,15,918.5,68.5,1.0,16.55,538.5,475.92,365.42
2018,12,8,12,30,915.0,69.0,1.0,16.6,534.0,445.95,339.6
2018,12,8,12,45,908.5,69.0,0.95,16.65,521.5,412.15,310.04
2018,12,8,13,0,902.0,69.0,0.9,16.7,509.0,376.48,278.45
2018,12,8,13,15,891.5,68.0,0.9,16.7,489.0,336.99,243.63
2018,12,8,13,30,881.0,67.0,0.9,16.7,469.0,296.35,207.41
2018,12,8,13,45,866.0,66.0,0.9,16.65,442.5,253.73,169.72
2018,12,8,14,0,851.0,65.0,0.9,16.6,416.0,206.89,129.31
2018,12,8,14,15,830.0,63.0,0.85,16.45,383.0,161.83,92.6
2018,12,8,14,30,809.0,61.0,0.8,16.3,350.0,117.51,60.84
2018,12,8,14,45,779.0,58.5,0.8,16.1,312.5,73.41,37.62
2018,12,8,15,0,749.0,56.0,0.8,15.9,275.0,42.11,31.91
2018,12,8,15,15,650.0,56.5,0.8,15.9,226.5,40.09,30.11
2018,12,8,15,30,551.0,57.0,0.8,15.9,178.0,42.25,31.88
2018,12,8,15,45,512.0,48.0,0.75,15.1,141.5,36.43,26.56
2018,12,8,16,0,473.0,39.0,0.7,14.3,105.0,30.4,20.89
2018,12,8,16,15,360.5,30.5,0.7,14.0,70.0,24.56,14.56
2018,12,8,16,30,248.0,22.0,0.7,13.7,35.0,18.56,0.0
2018,12,8,16,45,124.0,11.0,0.7,13.45,17.5,10.48,0.0
2018,12,8,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,9,6,45,10.5,1.5,1.2,9.7,1.0,0.0,0.0
2018,12,9,7,0,21.0,3.0,1.2,9.7,2.0,0.0,0.0
2018,12,9,7,15,88.5,13.5,1.15,9.95,18.0,47.16,0.0
2018,12,9,7,30,156.0,24.0,1.1,10.2,34.0,111.3,48.59
2018,12,9,7,45,155.0,29.5,1.05,10.4,46.0,124.79,95.28
2018,12,9,8,0,154.0,35.0,1.0,10.6,58.0,131.35,105.05
2018,12,9,8,15,77.0,43.5,1.05,10.95,55.0,87.67,69.77
2018,12,9,8,30,0.0,52.0,1.1,11.3,52.0,48.65,36.34
2018,12,9,8,45,88.0,81.0,1.15,11.65,107.5,137.83,113.4
2018,12,9,9,0,176.0,110.0,1.2,12.0,163.0,227.95,188.95
2018,12,9,9,15,305.0,115.0,1.15,12.4,220.5,304.83,252.07
2018,12,9,9,30,434.0,120.0,1.1,12.8,278.0,392.76,321.74
2018,12,9,9,45,458.5,126.5,1.05,13.2,306.5,413.36,336.23
2018,12,9,10,0,483.0,133.0,1.0,13.6,335.0,432.43,349.64
2018,12,9,10,15,405.5,157.5,1.05,14.15,334.0,410.33,330.38
2018,12,9,10,30,328.0,182.0,1.1,14.7,333.0,379.76,304.93
2018,12,9,10,45,312.0,193.0,1.15,15.3,341.0,376.38,301.09
2018,12,9,11,0,296.0,204.0,1.2,15.9,349.0,371.98,296.26
2018,12,9,11,15,348.5,198.5,1.3,16.15,373.0,386.61,307.19
2018,12,9,11,30,401.0,193.0,1.4,16.4,397.0,403.12,319.03
2018,12,9,11,45,400.5,194.0,1.45,16.7,399.0,391.56,308.73
2018,12,9,12,0,400.0,195.0,1.5,17.0,401.0,378.74,297.5
2018,12,9,12,15,353.0,201.5,1.5,16.85,382.0,347.06,272.1
2018,12,9,12,30,306.0,208.0,1.5,16.7,363.0,319.84,250.24
2018,12,9,12,45,401.0,184.5,1.55,16.55,383.0,322.16,249.89
2018,12,9,13,0,496.0,161.0,1.6,16.4,403.0,316.0,241.6
2018,12,9,13,15,558.0,138.5,1.55,16.15,400.5,293.17,219.63
2018,12,9,13,30,620.0,116.0,1.5,15.9,398.0,265.54,192.88
2018,12,9,13,45,568.5,119.0,1.45,15.6,366.5,227.99,161.5
2018,12,9,14,0,517.0,122.0,1.4,15.3,335.0,192.71,132.88
2018,12,9,14,15,353.0,132.5,1.35,15.0,272.5,152.59,106.72
2018,12,9,14,30,189.0,143.0,1.3,14.7,210.0,133.45,99.32
2018,12,9,14,45,190.5,121.0,1.25,14.45,182.5,100.77,75.21
2018,12,9,15,0,192.0,99.0,1.2,14.2,155.0,75.6,61.83
2018,12,9,15,15,165.5,92.0,1.2,14.2,135.0,70.81,57.55
2018,12,9,15,30,139.0,85.0,1.2,14.2,115.0,68.69,55.44
2018,12,9,15,45,115.0,67.5,1.2,13.55,89.0,55.43,43.45
2018,12,9,16,0,91.0,50.0,1.2,12.9,63.0,41.82,30.94
2018,12,9,16,15,68.0,35.0,1.2,12.7,42.5,29.7,18.87
2018,12,9,16,30,45.0,20.0,1.2,12.5,22.0,17.35,0.0
2018,12,9,16,45,22.5,10.0,1.2,12.3,11.0,9.53,0.0
2018,12,9,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,6,45,9.0,1.5,1.7,8.65,1.0,0.0,0.0
2018,12,10,7,0,18.0,3.0,1.7,8.7,2.0,0.0,0.0
2018,12,10,7,15,22.5,12.0,1.75,9.0,12.5,20.11,0.0
2018,12,10,7,30,27.0,21.0,1.8,9.3,23.0,39.2,11.33
2018,12,10,7,45,32.0,37.0,1.9,9.6,40.5,57.7,41.4
2018,12,10,8,0,37.0,53.0,2.0,9.9,58.0,77.76,60.33
2018,12,10,8,15,60.5,70.0,2.0,10.2,82.0,115.26,93.21
2018,12,10,8,30,84.0,87.0,2.0,10.5,106.0,146.1,120.16
2018,12,10,8,45,148.5,101.5,2.05,10.85,143.0,195.84,162.94
2018,12,10,9,0,213.0,116.0,2.1,11.2,180.0,255.4,212.99
2018,12,10,9,15,318.0,118.0,2.15,11.65,226.5,315.29,262.73
2018,12,10,9,30,423.0,120.0,2.2,12.1,273.0,385.96,319.82
2018,12,10,9,45,528.0,112.5,2.2,12.6,320.5,436.98,360.0
2018,12,10,10,0,633.0,105.0,2.2,13.1,368.0,491.65,402.01
2018,12,10,10,15,716.0,93.5,2.25,13.55,408.0,523.02,425.31
2018,12,10,10,30,799.0,82.0,2.3,14.0,448.0,550.43,445.2
2018,12,10,10,45,804.0,84.0,2.3,14.45,464.5,546.58,440.09
2018,12,10,11,0,809.0,86.0,2.3,14.9,481.0,539.91,432.87
2018,12,10,11,15,746.0,102.5,2.3,15.15,473.0,509.49,407.35
2018,12,10,11,30,683.0,119.0,2.3,15.4,465.0,477.7,380.85
2018,12,10,11,45,676.5,121.0,2.35,15.6,465.5,459.05,364.73
2018,12,10,12,0,670.0,123.0,2.4,15.8,466.0,438.58,346.84
2018,12,10,12,15,583.0,141.5,2.4,15.85,438.5,396.74,312.48
2018,12,10,12,30,496.0,160.0,2.4,15.9,411.0,355.51,278.77
2018,12,10,12,45,372.0,175.5,2.4,15.95,361.5,303.19,237.01
2018,12,10,13,0,248.0,191.0,2.4,16.0,312.0,257.53,201.19
2018,12,10,13,15,416.0,157.5,2.45,15.9,350.5,266.61,203.36
2018,12,10,13,30,584.0,124.0,2.5,15.8,389.0,263.38,193.32
2018,12,10,13,45,697.5,95.5,2.5,15.75,394.5,236.22,164.06
2018,12,10,14,0,811.0,67.0,2.5,15.7,400.0,202.02,128.5
2018,12,10,14,15,758.5,69.0,2.5,15.45,361.5,158.13,93.59
2018,12,10,14,30,706.0,71.0,2.5,15.2,323.0,117.97,65.73
2018,12,10,14,45,703.0,64.5,2.5,15.0,293.0,76.42,41.91
2018,12,10,15,0,700.0,58.0,2.5,14.8,263.0,43.72,33.47
2018,12,10,15,15,662.0,53.5,2.5,14.8,224.5,41.31,31.3
2018,12,10,15,30,624.0,49.0,2.5,14.8,186.0,38.93,29.04
2018,12,10,15,45,558.0,43.5,2.2,13.85,146.0,32.52,23.21
2018,12,10,16,0,492.0,38.0,1.9,12.9,106.0,29.49,20.19
2018,12,10,16,15,373.0,29.5,1.9,12.4,70.5,23.59,13.87
2018,12,10,16,30,254.0,21.0,1.9,11.9,35.0,17.5,0.0
2018,12,10,16,45,127.0,10.5,1.9,11.35,17.5,10.01,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,6,45,6.5,0.5,1.8,7.5,0.5,0.0,0.0
2018,12,11,7,0,13.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,12,11,7,15,171.0,12.0,1.75,7.9,22.0,77.06,0.0
2018,12,11,7,30,329.0,23.0,1.8,8.3,43.0,179.2,57.95
2018,12,11,7,45,450.0,30.0,1.8,8.65,81.5,258.87,199.29
2018,12,11,8,0,571.0,37.0,1.8,9.0,120.0,328.99,265.86
2018,12,11,8,15,637.5,42.0,1.8,9.45,162.5,380.52,312.12
2018,12,11,8,30,704.0,47.0,1.8,9.9,205.0,432.71,356.87
2018,12,11,8,45,746.5,50.0,1.8,10.4,246.0,470.06,388.04
2018,12,11,9,0,789.0,53.0,1.8,10.9,287.0,506.27,416.99
2018,12,11,9,15,815.0,55.5,2.0,11.6,324.0,531.17,436.55
2018,12,11,9,30,841.0,58.0,2.2,12.3,361.0,553.85,453.73
2018,12,11,9,45,857.5,60.5,2.4,13.0,392.5,565.31,461.75
2018,12,11,10,0,874.0,63.0,2.6,13.7,424.0,577.49,469.92
2018,12,11,10,15,886.5,64.5,2.7,14.0,450.0,583.32,473.24
2018,12,11,10,30,899.0,66.0,2.8,14.3,476.0,586.11,474.03
2018,12,11,10,45,907.5,66.5,2.85,14.65,494.5,582.43,469.44
2018,12,11,11,0,916.0,67.0,2.9,15.0,513.0,575.63,462.29
2018,12,11,11,15,920.5,68.0,2.95,15.2,524.5,564.06,451.53
2018,12,11,11,30,925.0,69.0,3.0,15.4,536.0,549.42,438.16
2018,12,11,11,45,926.5,69.0,3.05,15.55,539.5,529.24,420.32
2018,12,11,12,0,928.0,69.0,3.1,15.7,543.0,506.21,399.9
2018,12,11,12,15,926.5,68.0,3.15,15.8,538.5,478.12,375.17
2018,12,11,12,30,925.0,67.0,3.2,15.9,534.0,447.57,347.94
2018,12,11,12,45,920.0,67.0,3.25,15.95,522.5,414.32,318.03
2018,12,11,13,0,915.0,67.0,3.3,16.0,511.0,379.07,285.88
2018,12,11,13,15,906.0,66.0,3.3,16.0,491.5,339.84,250.05
2018,12,11,13,30,897.0,65.0,3.3,16.0,472.0,299.3,212.75
2018,12,11,13,45,884.0,64.0,3.3,16.0,446.0,256.72,173.96
2018,12,11,14,0,871.0,63.0,3.3,16.0,420.0,213.55,135.49
2018,12,11,14,15,851.5,60.5,3.25,15.8,387.5,167.86,97.52
2018,12,11,14,30,832.0,58.0,3.2,15.6,355.0,118.27,60.79
2018,12,11,14,45,804.0,55.5,3.1,15.45,317.5,73.29,36.44
2018,12,11,15,0,776.0,53.0,3.0,15.3,280.0,39.64,29.77
2018,12,11,15,15,734.0,49.5,3.0,15.3,239.0,37.93,28.22
2018,12,11,15,30,692.0,46.0,3.0,15.3,198.0,36.29,26.63
2018,12,11,15,45,625.0,41.0,2.5,13.95,156.0,33.27,23.87
2018,12,11,16,0,558.0,36.0,2.0,12.6,114.0,30.32,20.95
2018,12,11,16,15,430.5,29.0,1.95,12.05,76.0,23.14,13.55
2018,12,11,16,30,303.0,22.0,1.9,11.5,38.0,18.53,0.0
2018,12,11,16,45,151.5,11.0,1.9,11.0,19.0,10.48,0.0
2018,12,11,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,7,15,128.5,11.5,1.9,11.0,19.0,60.04,0.0
2018,12,12,7,30,257.0,23.0,2.0,11.4,38.0,148.01,34.36
2018,12,12,7,45,352.5,31.5,2.05,11.75,71.0,216.71,164.12
2018,12,12,8,0,448.0,40.0,2.1,12.1,104.0,278.89,223.4
2018,12,12,8,15,471.5,51.5,2.25,12.45,138.5,312.88,255.27
2018,12,12,8,30,495.0,63.0,2.4,12.8,173.0,346.45,285.21
2018,12,12,8,45,608.0,61.0,2.6,13.15,222.0,411.42,339.63
2018,12,12,9,0,721.0,59.0,2.8,13.5,271.0,475.09,391.61
2018,12,12,9,15,705.5,68.0,2.85,13.8,297.5,485.93,399.85
2018,12,12,9,30,690.0,77.0,2.9,14.1,324.0,491.5,403.68
2018,12,12,9,45,718.0,80.0,2.95,14.45,357.0,512.18,419.18
2018,12,12,10,0,746.0,83.0,3.0,14.8,390.0,528.91,431.16
2018,12,12,10,15,813.5,74.5,3.0,15.15,428.0,554.98,450.25
2018,12,12,10,30,881.0,66.0,3.0,15.5,466.0,575.22,464.4
2018,12,12,10,45,892.0,66.0,3.05,15.85,485.0,572.62,460.57
2018,12,12,11,0,903.0,66.0,3.1,16.2,504.0,566.92,454.29
2018,12,12,11,15,887.0,71.0,3.05,16.4,509.5,549.04,438.37
2018,12,12,11,30,871.0,76.0,3.0,16.6,515.0,528.69,420.44
2018,12,12,11,45,896.0,70.5,2.95,16.85,525.0,515.55,407.79
2018,12,12,12,0,921.0,65.0,2.9,17.1,535.0,498.74,391.83
2018,12,12,12,15,917.0,66.0,2.9,17.15,531.0,471.89,368.15
2018,12,12,12,30,913.0,67.0,2.9,17.2,527.0,442.68,342.13
2018,12,12,12,45,905.5,67.5,2.9,17.25,515.0,409.44,312.45
2018,12,12,13,0,898.0,68.0,2.9,17.3,503.0,374.38,280.73
2018,12,12,13,15,889.0,67.5,2.9,17.2,484.5,336.31,246.26
2018,12,12,13,30,880.0,67.0,2.9,17.1,466.0,296.93,210.31
2018,12,12,13,45,866.0,65.5,2.9,17.05,440.0,254.43,171.96
2018,12,12,14,0,852.0,64.0,2.9,17.0,414.0,207.65,130.9
2018,12,12,14,15,832.5,62.0,2.8,16.75,382.0,162.99,93.91
2018,12,12,14,30,813.0,60.0,2.7,16.5,350.0,118.9,61.73
2018,12,12,14,45,784.0,57.0,2.6,16.25,312.5,74.37,37.45
2018,12,12,15,0,755.0,54.0,2.5,16.0,275.0,40.42,30.38
2018,12,12,15,15,711.5,50.5,2.5,16.0,234.5,38.75,28.87
2018,12,12,15,30,668.0,47.0,2.5,16.0,194.0,37.14,27.32
2018,12,12,15,45,599.5,42.0,2.05,14.65,152.5,34.17,24.6
2018,12,12,16,0,531.0,37.0,1.6,13.3,111.0,31.28,21.73
2018,12,12,16,15,403.0,29.5,1.6,12.8,74.0,23.57,13.89
2018,12,12,16,30,275.0,22.0,1.6,12.3,37.0,18.48,0.0
2018,12,12,16,45,137.5,11.0,1.65,11.8,18.5,10.48,0.0
2018,12,12,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,7,15,137.0,11.0,2.0,7.75,18.5,62.59,0.0
2018,12,13,7,30,274.0,22.0,2.1,8.4,37.0,153.0,22.11
2018,12,13,7,45,401.5,29.5,2.2,9.1,74.0,235.51,179.02
2018,12,13,8,0,529.0,37.0,2.3,9.8,111.0,307.25,247.72
2018,12,13,8,15,597.5,42.0,2.35,10.35,152.5,358.78,294.24
2018,12,13,8,30,666.0,47.0,2.4,10.9,194.0,411.1,339.46
2018,12,13,8,45,709.5,50.5,2.4,11.4,234.0,448.9,371.38
2018,12,13,9,0,753.0,54.0,2.4,11.9,274.0,485.73,401.21
2018,12,13,9,15,782.5,56.5,2.4,12.5,311.0,512.25,421.68
2018,12,13,9,30,812.0,59.0,2.4,13.1,348.0,536.72,439.81
2018,12,13,9,45,833.0,60.0,2.35,13.7,379.5,552.26,450.26
2018,12,13,10,0,854.0,61.0,2.3,14.3,411.0,562.08,456.0
2018,12,13,10,15,866.5,62.0,2.3,14.9,436.0,567.57,458.25
2018,12,13,10,30,879.0,63.0,2.3,15.5,461.0,570.11,458.06
2018,12,13,10,45,887.5,64.0,2.3,16.05,480.0,567.38,453.75
2018,12,13,11,0,896.0,65.0,2.3,16.6,499.0,561.58,446.96
2018,12,13,11,15,900.5,65.5,2.25,16.9,510.0,550.01,435.87
2018,12,13,11,30,905.0,66.0,2.2,17.2,521.0,535.44,422.32
2018,12,13,11,45,906.0,66.5,2.15,17.55,525.0,516.19,404.89
2018,12,13,12,0,907.0,67.0,2.1,17.9,529.0,494.17,385.04
2018,12,13,12,15,904.0,67.0,2.1,18.05,524.5,467.2,361.51
2018,12,13,12,30,901.0,67.0,2.1,18.2,520.0,437.88,335.66
2018,12,13,12,45,893.5,67.5,2.1,18.35,508.5,405.12,306.64
2018,12,13,13,0,886.0,68.0,2.1,18.5,497.0,370.57,275.63
2018,12,13,13,15,877.0,67.0,2.1,18.55,478.0,332.56,241.53
2018,12,13,13,30,868.0,66.0,2.1,18.6,459.0,293.29,206.0
2018,12,13,13,45,854.0,65.0,2.1,18.65,433.5,251.81,168.87
2018,12,13,14,0,840.0,64.0,2.1,18.7,408.0,206.06,129.02
2018,12,13,14,15,820.0,62.0,1.9,18.5,376.5,161.92,92.76
2018,12,13,14,30,800.0,60.0,1.7,18.3,345.0,118.4,61.19
2018,12,13,14,45,771.0,57.5,1.55,18.05,308.5,74.95,37.65
2018,12,13,15,0,742.0,55.0,1.4,17.8,272.0,41.23,30.86
2018,12,13,15,15,699.0,51.5,1.4,17.8,232.0,39.59,29.4
2018,12,13,15,30,656.0,48.0,1.4,17.8,192.0,38.03,27.9
2018,12,13,15,45,589.5,42.5,1.2,16.5,151.0,34.62,24.8
2018,12,13,16,0,523.0,37.0,1.0,15.2,110.0,28.56,19.21
2018,12,13,16,15,399.0,29.0,1.1,14.85,73.0,23.06,13.37
2018,12,13,16,30,275.0,21.0,1.2,14.5,36.0,17.42,0.0
2018,12,13,16,45,137.5,10.5,1.25,14.15,18.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,14,7,15,26.5,9.5,3.6,13.05,11.0,19.09,0.0
2018,12,14,7,30,53.0,19.0,3.7,13.2,22.0,51.63,0.0
2018,12,14,7,45,83.5,34.5,3.8,13.4,44.0,92.38,66.6
2018,12,14,8,0,114.0,50.0,3.9,13.6,66.0,125.01,98.16
2018,12,14,8,15,141.0,66.0,3.95,13.7,92.5,157.6,127.36
2018,12,14,8,30,168.0,82.0,4.0,13.8,119.0,190.67,156.42
2018,12,14,8,45,229.5,93.5,4.05,13.95,154.5,236.41,195.71
2018,12,14,9,0,291.0,105.0,4.1,14.1,190.0,283.58,235.52
2018,12,14,9,15,292.0,118.5,4.15,14.2,213.0,300.36,249.29
2018,12,14,9,30,293.0,132.0,4.2,14.3,236.0,315.97,261.79
2018,12,14,9,45,302.5,143.0,4.25,14.4,258.5,332.33,274.75
2018,12,14,10,0,312.0,154.0,4.3,14.5,281.0,347.58,286.57
2018,12,14,10,15,379.0,155.5,4.35,14.55,319.5,391.6,321.93
2018,12,14,10,30,446.0,157.0,4.4,14.6,358.0,426.06,349.13
2018,12,14,10,45,388.5,173.5,4.4,14.6,354.0,404.35,330.29
2018,12,14,11,0,331.0,190.0,4.4,14.6,350.0,376.23,306.59
2018,12,14,11,15,202.0,176.0,4.4,14.65,274.5,286.07,232.7
2018,12,14,11,30,73.0,162.0,4.4,14.7,199.0,192.12,155.03
2018,12,14,11,45,38.0,134.0,4.4,14.7,153.5,145.62,116.5
2018,12,14,12,0,3.0,106.0,4.4,14.7,108.0,100.14,78.6
2018,12,14,12,15,4.5,130.5,4.3,14.7,133.0,123.32,97.88
2018,12,14,12,30,6.0,155.0,4.2,14.7,158.0,145.96,116.58
2018,12,14,12,45,29.5,170.5,4.15,14.7,185.0,168.09,134.53
2018,12,14,13,0,53.0,186.0,4.1,14.7,212.0,187.23,149.71
2018,12,14,13,15,155.0,182.5,3.95,14.7,253.5,210.82,166.31
2018,12,14,13,30,257.0,179.0,3.8,14.7,295.0,224.69,173.61
2018,12,14,13,45,284.5,163.0,3.7,14.7,285.0,203.75,154.09
2018,12,14,14,0,312.0,147.0,3.6,14.7,275.0,180.36,132.54
2018,12,14,14,15,381.5,130.0,3.3,14.65,274.5,155.97,108.85
2018,12,14,14,30,451.0,113.0,3.0,14.6,274.0,127.69,84.07
2018,12,14,14,45,437.5,101.0,2.7,14.55,243.5,93.01,61.95
2018,12,14,15,0,424.0,89.0,2.4,14.5,213.0,63.87,51.42
2018,12,14,15,15,335.0,83.0,2.4,14.5,172.0,60.52,48.41
2018,12,14,15,30,246.0,77.0,2.4,14.5,131.0,60.37,48.07
2018,12,14,15,45,320.0,59.0,1.85,13.95,113.5,44.57,33.85
2018,12,14,16,0,394.0,41.0,1.3,13.4,96.0,32.04,22.41
2018,12,14,16,15,313.5,32.0,1.25,13.1,66.0,25.83,15.83
2018,12,14,16,30,233.0,23.0,1.2,12.8,36.0,19.41,0.0
2018,12,14,16,45,116.5,11.5,1.2,12.5,18.0,10.96,0.0
2018,12,14,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,7,15,80.0,10.0,1.45,10.2,14.0,39.71,0.0
2018,12,15,7,30,160.0,20.0,1.5,10.4,28.0,102.73,0.0
2018,12,15,7,45,151.0,33.0,1.55,10.65,46.5,128.97,94.78
2018,12,15,8,0,142.0,46.0,1.6,10.9,65.0,131.94,104.49
2018,12,15,8,15,224.5,59.0,1.55,11.2,101.5,197.82,161.53
2018,12,15,8,30,307.0,72.0,1.5,11.5,138.0,257.34,212.38
2018,12,15,8,45,525.0,63.0,1.5,11.8,203.5,367.81,303.98
2018,12,15,9,0,743.0,54.0,1.5,12.1,269.0,478.56,392.6
2018,12,15,9,15,770.5,57.0,1.5,12.5,305.5,504.54,412.09
2018,12,15,9,30,798.0,60.0,1.5,12.9,342.0,528.47,429.88
2018,12,15,9,45,816.0,62.5,1.5,13.3,373.0,544.12,440.74
2018,12,15,10,0,834.0,65.0,1.5,13.7,404.0,557.12,449.23
2018,12,15,10,15,756.0,85.5,1.5,14.15,407.5,532.65,428.33
2018,12,15,10,30,678.0,106.0,1.5,14.6,411.0,506.6,406.39
2018,12,15,10,45,655.0,116.5,1.5,15.1,421.0,496.89,397.15
2018,12,15,11,0,632.0,127.0,1.5,15.6,431.0,485.04,386.09
2018,12,15,11,15,763.5,98.0,1.5,15.9,474.0,512.53,405.92
2018,12,15,11,30,895.0,69.0,1.5,16.2,517.0,533.26,419.5
2018,12,15,11,45,893.5,69.5,1.45,16.5,520.0,513.13,401.32
2018,12,15,12,0,892.0,70.0,1.4,16.8,523.0,490.37,381.16
2018,12,15,12,15,771.0,99.0,1.35,16.95,488.5,440.04,340.53
2018,12,15,12,30,650.0,128.0,1.3,17.1,454.0,391.55,301.6
2018,12,15,12,45,528.5,147.5,1.25,17.25,409.0,337.87,259.04
2018,12,15,13,0,407.0,167.0,1.2,17.4,364.0,292.01,223.0
2018,12,15,13,15,436.0,154.0,1.15,17.35,357.5,270.94,203.82
2018,12,15,13,30,465.0,141.0,1.1,17.3,351.0,247.03,181.71
2018,12,15,13,45,585.5,113.0,1.1,17.3,362.5,228.7,160.4
2018,12,15,14,0,706.0,85.0,1.1,17.3,374.0,198.27,128.54
2018,12,15,14,15,628.5,90.5,1.1,17.15,333.0,158.07,98.18
2018,12,15,14,30,551.0,96.0,1.1,17.0,292.0,124.06,75.9
2018,12,15,14,45,624.5,76.5,1.1,16.85,277.0,82.02,46.94
2018,12,15,15,0,698.0,57.0,1.1,16.7,262.0,42.8,32.4
2018,12,15,15,15,600.0,56.5,1.1,16.7,214.5,39.92,29.84
2018,12,15,15,30,502.0,56.0,1.1,16.7,167.0,41.17,30.82
2018,12,15,15,45,500.5,46.0,1.05,15.65,137.0,34.5,24.81
2018,12,15,16,0,499.0,36.0,1.0,14.6,107.0,27.56,18.42
2018,12,15,16,15,370.0,29.0,1.1,14.2,71.5,22.96,13.42
2018,12,15,16,30,241.0,22.0,1.2,13.8,36.0,18.33,0.0
2018,12,15,16,45,120.5,11.0,1.25,13.4,18.0,10.48,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,7,15,20.5,8.0,1.9,10.85,9.0,15.33,0.0
2018,12,16,7,30,41.0,16.0,2.1,11.3,18.0,41.47,0.0
2018,12,16,7,45,47.0,30.5,2.3,11.75,35.0,62.26,42.74
2018,12,16,8,0,53.0,45.0,2.5,12.2,52.0,81.67,62.55
2018,12,16,8,15,66.5,61.0,2.6,12.55,73.0,106.56,84.79
2018,12,16,8,30,80.0,77.0,2.7,12.9,94.0,131.37,106.57
2018,12,16,8,45,173.5,90.5,2.75,13.2,137.5,203.04,167.76
2018,12,16,9,0,267.0,104.0,2.8,13.5,181.0,269.06,223.22
2018,12,16,9,15,307.0,114.5,2.9,13.9,214.0,303.52,251.47
2018,12,16,9,30,347.0,125.0,3.0,14.3,247.0,346.56,286.04
2018,12,16,9,45,223.0,142.0,3.1,14.7,223.0,286.0,235.08
2018,12,16,10,0,99.0,159.0,3.2,15.1,199.0,224.51,182.98
2018,12,16,10,15,57.0,153.5,3.25,15.35,177.0,185.34,150.05
2018,12,16,10,30,15.0,148.0,3.3,15.6,155.0,149.45,119.63
2018,12,16,10,45,9.0,129.5,3.35,15.85,133.5,127.12,100.92
2018,12,16,11,0,3.0,111.0,3.4,16.1,112.0,105.59,82.86
2018,12,16,11,15,1.5,89.5,3.4,16.25,90.0,84.21,65.01
2018,12,16,11,30,0.0,68.0,3.4,16.4,68.0,63.28,47.51
2018,12,16,11,45,0.0,75.5,3.35,16.6,75.5,70.29,53.3
2018,12,16,12,0,0.0,83.0,3.3,16.8,83.0,77.3,59.06
2018,12,16,12,15,0.0,87.0,3.25,16.7,87.0,81.03,62.19
2018,12,16,12,30,0.0,91.0,3.2,16.6,91.0,84.72,65.29
2018,12,16,12,45,2.5,100.0,3.1,16.55,101.0,93.89,72.92
2018,12,16,13,0,5.0,109.0,3.0,16.5,111.0,102.75,80.26
2018,12,16,13,15,2.5,99.5,3.0,16.4,100.5,93.03,72.33
2018,12,16,13,30,0.0,90.0,3.0,16.3,90.0,83.55,64.64
2018,12,16,13,45,0.0,56.5,3.0,16.2,56.5,52.53,38.78
2018,12,16,14,0,0.0,23.0,3.0,16.1,23.0,21.34,12.49
2018,12,16,14,15,0.0,25.0,2.95,15.9,25.0,23.2,14.12
2018,12,16,14,30,0.0,27.0,2.9,15.7,27.0,25.05,15.75
2018,12,16,14,45,27.5,35.0,2.85,15.5,43.0,32.49,21.37
2018,12,16,15,0,55.0,43.0,2.8,15.3,59.0,37.73,28.09
2018,12,16,15,15,54.0,35.5,2.8,15.3,49.5,31.53,22.53
2018,12,16,15,30,53.0,28.0,2.8,15.3,40.0,22.96,14.81
2018,12,16,15,45,71.0,29.5,2.75,14.8,42.0,24.34,15.91
2018,12,16,16,0,89.0,31.0,2.7,14.3,44.0,25.64,16.75
2018,12,16,16,15,64.5,22.5,2.75,14.2,30.0,18.85,10.02
2018,12,16,16,30,40.0,14.0,2.8,14.1,16.0,11.9,0.0
2018,12,16,16,45,20.0,7.0,2.85,14.0,8.0,6.67,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,17,7,15,123.0,10.0,1.85,10.85,16.0,55.59,0.0
2018,12,17,7,30,246.0,20.0,2.0,11.1,32.0,135.59,0.0
2018,12,17,7,45,379.5,28.0,2.15,11.4,68.0,222.09,161.89
2018,12,17,8,0,513.0,36.0,2.3,11.7,104.0,300.91,239.41
2018,12,17,8,15,586.5,41.0,2.35,11.85,145.0,349.0,283.8
2018,12,17,8,30,660.0,46.0,2.4,12.0,186.0,403.51,331.32
2018,12,17,8,45,707.0,49.0,2.4,12.2,226.5,442.52,364.74
2018,12,17,9,0,754.0,52.0,2.4,12.4,267.0,480.7,396.21
2018,12,17,9,15,779.0,55.5,2.4,12.65,303.5,506.13,416.45
2018,12,17,9,30,804.0,59.0,2.4,12.9,340.0,529.46,434.35
2018,12,17,9,45,818.5,62.5,2.4,13.2,371.5,544.48,445.11
2018,12,17,10,0,833.0,66.0,2.4,13.5,403.0,556.8,453.42
2018,12,17,10,15,848.0,67.5,2.35,13.75,429.0,564.28,457.66
2018,12,17,10,30,863.0,69.0,2.3,14.0,455.0,568.81,459.41
2018,12,17,10,45,873.5,69.5,2.25,14.3,474.5,564.5,454.21
2018,12,17,11,0,884.0,70.0,2.2,14.6,494.0,559.68,448.41
2018,12,17,11,15,815.5,88.5,2.2,14.7,487.0,530.3,423.85
2018,12,17,11,30,747.0,107.0,2.2,14.8,480.0,497.79,396.98
2018,12,17,11,45,800.5,95.0,2.15,14.95,497.5,494.3,392.29
2018,12,17,12,0,854.0,83.0,2.1,15.1,515.0,486.23,383.34
2018,12,17,12,15,872.5,78.0,2.15,15.05,517.0,464.77,364.21
2018,12,17,12,30,891.0,73.0,2.2,15.0,519.0,441.06,342.71
2018,12,17,12,45,884.0,73.0,2.2,15.0,507.5,408.55,313.76
2018,12,17,13,0,877.0,73.0,2.2,15.0,496.0,374.24,282.8
2018,12,17,13,15,782.0,89.5,2.25,15.0,456.5,324.09,240.87
2018,12,17,13,30,687.0,106.0,2.3,15.0,417.0,277.84,202.49
2018,12,17,13,45,523.0,128.5,2.35,15.05,357.5,228.27,164.68
2018,12,17,14,0,359.0,151.0,2.4,15.1,298.0,193.35,140.76
2018,12,17,14,15,379.5,133.0,2.35,15.0,278.0,159.54,111.56
2018,12,17,14,30,400.0,115.0,2.3,14.9,258.0,126.18,84.49
2018,12,17,14,45,334.0,105.5,2.3,14.85,216.5,93.4,64.4
2018,12,17,15,0,268.0,96.0,2.3,14.8,175.0,73.69,60.04
2018,12,17,15,15,134.0,79.5,2.3,14.8,119.0,61.83,49.5
2018,12,17,15,30,0.0,63.0,2.3,14.8,63.0,57.0,45.05
2018,12,17,15,45,0.0,50.0,1.9,13.85,50.0,45.59,34.79
2018,12,17,16,0,0.0,37.0,1.5,12.9,37.0,34.06,24.26
2018,12,17,16,15,0.0,25.5,1.5,12.5,25.5,23.68,14.22
2018,12,17,16,30,0.0,14.0,1.5,12.1,14.0,12.99,0.0
2018,12,17,16,45,0.0,7.0,1.55,11.7,7.0,6.67,0.0
2018,12,17,17,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
