Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,18,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,7,15,41.5,8.5,0.95,9.0,10.5,23.59,0.0
2018,12,18,7,30,83.0,17.0,1.0,9.4,21.0,65.66,0.0
2018,12,18,7,45,144.5,31.5,1.05,9.75,47.0,124.21,88.93
2018,12,18,8,0,206.0,46.0,1.1,10.1,73.0,170.72,135.76
2018,12,18,8,15,271.5,58.0,1.15,10.5,107.0,218.78,178.4
2018,12,18,8,30,337.0,70.0,1.2,10.9,141.0,269.24,221.87
2018,12,18,8,45,435.5,73.5,1.2,11.35,185.0,328.11,271.09
2018,12,18,9,0,534.0,77.0,1.2,11.8,229.0,393.33,323.83
2018,12,18,9,15,645.0,71.0,1.3,12.45,278.5,452.27,370.47
2018,12,18,9,30,756.0,65.0,1.4,13.1,328.0,509.1,414.3
2018,12,18,9,45,810.0,61.0,1.5,13.75,366.5,537.55,435.15
2018,12,18,10,0,864.0,57.0,1.6,14.4,405.0,560.53,451.62
2018,12,18,10,15,869.0,60.0,1.7,14.85,429.0,564.56,453.38
2018,12,18,10,30,874.0,63.0,1.8,15.3,453.0,565.62,452.81
2018,12,18,10,45,892.0,62.0,1.9,15.7,474.5,566.44,452.05
2018,12,18,11,0,910.0,61.0,2.0,16.1,496.0,564.07,448.63
2018,12,18,11,15,915.0,61.0,2.05,16.3,508.0,552.58,438.19
2018,12,18,11,30,920.0,61.0,2.1,16.5,520.0,538.06,425.23
2018,12,18,11,45,922.0,61.5,2.15,16.7,524.5,519.56,408.94
2018,12,18,12,0,924.0,62.0,2.2,16.9,529.0,498.2,390.07
2018,12,18,12,15,922.0,62.0,2.3,16.95,525.5,471.77,367.24
2018,12,18,12,30,920.0,62.0,2.4,17.0,522.0,442.87,341.89
2018,12,18,12,45,915.0,62.0,2.45,17.1,511.5,410.48,313.03
2018,12,18,13,0,910.0,62.0,2.5,17.2,501.0,376.08,281.94
2018,12,18,13,15,901.0,61.0,2.55,17.15,482.5,337.66,247.3
2018,12,18,13,30,892.0,60.0,2.6,17.1,464.0,297.9,211.1
2018,12,18,13,45,878.5,59.0,2.65,17.05,438.5,255.95,173.18
2018,12,18,14,0,865.0,58.0,2.7,17.0,413.0,213.43,135.4
2018,12,18,14,15,846.0,56.5,2.7,16.8,382.0,169.34,98.5
2018,12,18,14,30,827.0,55.0,2.7,16.6,351.0,125.59,65.9
2018,12,18,14,45,799.5,52.5,2.65,16.4,314.5,76.64,36.66
2018,12,18,15,0,772.0,50.0,2.6,16.2,278.0,37.01,27.32
2018,12,18,15,15,731.5,47.5,2.6,16.2,238.5,36.05,26.46
2018,12,18,15,30,691.0,45.0,2.6,16.2,199.0,35.2,25.59
2018,12,18,15,45,626.0,40.0,2.2,15.0,157.5,32.12,22.78
2018,12,18,16,0,561.0,35.0,1.8,13.8,116.0,29.07,19.82
2018,12,18,16,15,442.5,29.0,1.8,13.3,79.0,25.01,15.33
2018,12,18,16,30,324.0,23.0,1.8,12.8,42.0,19.21,1.46
2018,12,18,16,45,168.5,12.0,1.8,12.3,21.5,11.44,0.0
2018,12,18,17,0,13.0,1.0,1.8,11.8,1.0,0.0,0.0
2018,12,18,17,15,6.5,0.5,1.8,11.65,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,7,15,122.0,9.0,1.3,10.05,14.5,53.97,0.0
2018,12,19,7,30,244.0,18.0,1.4,10.4,29.0,131.51,0.0
2018,12,19,7,45,387.0,26.5,1.45,10.7,66.0,222.86,159.22
2018,12,19,8,0,530.0,35.0,1.5,11.0,103.0,301.02,238.42
2018,12,19,8,15,600.0,40.0,1.55,11.35,144.0,353.14,285.77
2018,12,19,8,30,670.0,45.0,1.6,11.7,185.0,406.13,331.58
2018,12,19,8,45,700.0,50.0,1.65,12.0,223.0,438.82,359.74
2018,12,19,9,0,730.0,55.0,1.7,12.3,261.0,470.19,385.65
2018,12,19,9,15,736.5,61.0,1.8,12.8,293.0,488.18,399.91
2018,12,19,9,30,743.0,67.0,1.9,13.3,325.0,503.74,411.67
2018,12,19,9,45,724.5,76.5,2.0,13.8,347.5,508.45,414.32
2018,12,19,10,0,706.0,86.0,2.1,14.3,370.0,508.36,413.04
2018,12,19,10,15,753.5,82.5,2.15,14.7,403.0,527.08,426.57
2018,12,19,10,30,801.0,79.0,2.2,15.1,436.0,544.88,438.86
2018,12,19,10,45,852.0,71.0,2.25,15.55,465.5,556.43,446.1
2018,12,19,11,0,903.0,63.0,2.3,16.0,495.0,562.6,448.99
2018,12,19,11,15,896.5,66.5,2.25,16.25,504.0,548.94,436.26
2018,12,19,11,30,890.0,70.0,2.2,16.5,513.0,532.52,421.36
2018,12,19,11,45,891.5,70.5,2.15,16.75,517.5,514.32,404.91
2018,12,19,12,0,893.0,71.0,2.1,17.0,522.0,493.36,386.04
2018,12,19,12,15,863.0,76.5,2.05,17.05,510.5,460.22,357.95
2018,12,19,12,30,833.0,82.0,2.0,17.1,499.0,426.2,328.87
2018,12,19,12,45,776.0,91.0,1.95,17.2,473.0,384.64,293.88
2018,12,19,13,0,719.0,100.0,1.9,17.3,447.0,342.41,258.27
2018,12,19,13,15,743.5,90.0,1.8,17.25,437.5,314.24,231.81
2018,12,19,13,30,768.0,80.0,1.7,17.2,428.0,280.59,200.31
2018,12,19,13,45,739.5,84.0,1.6,17.15,404.0,244.17,168.06
2018,12,19,14,0,711.0,88.0,1.5,17.1,380.0,205.12,134.45
2018,12,19,14,15,738.5,74.0,1.35,16.9,357.5,166.33,100.33
2018,12,19,14,30,766.0,60.0,1.2,16.7,335.0,120.73,64.0
2018,12,19,14,45,729.0,58.0,1.1,16.5,298.0,78.99,40.13
2018,12,19,15,0,692.0,56.0,1.0,16.3,261.0,41.8,31.57
2018,12,19,15,15,647.5,54.0,1.0,16.3,224.0,41.51,31.32
2018,12,19,15,30,603.0,52.0,1.0,16.3,187.0,37.79,27.91
2018,12,19,15,45,581.5,44.5,0.8,15.4,152.5,33.16,23.7
2018,12,19,16,0,560.0,37.0,0.6,14.5,118.0,31.0,21.5
2018,12,19,16,15,448.5,29.5,0.55,14.15,80.5,25.48,15.75
2018,12,19,16,30,337.0,22.0,0.5,13.8,43.0,18.14,1.8
2018,12,19,16,45,181.5,12.5,0.5,13.45,22.5,11.91,0.0
2018,12,19,17,0,26.0,3.0,0.5,13.1,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.55,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,15,1.0,5.5,0.8,11.3,5.5,5.61,0.0
2018,12,20,7,30,2.0,11.0,0.8,11.5,11.0,11.28,0.0
2018,12,20,7,45,12.5,27.0,0.8,11.7,28.5,35.76,21.25
2018,12,20,8,0,23.0,43.0,0.8,11.9,46.0,58.95,43.5
2018,12,20,8,15,40.5,60.5,0.9,12.25,68.0,86.94,68.08
2018,12,20,8,30,58.0,78.0,1.0,12.6,90.0,114.89,92.36
2018,12,20,8,45,161.5,89.5,1.05,12.9,133.0,195.52,160.71
2018,12,20,9,0,265.0,101.0,1.1,13.2,176.0,263.98,217.58
2018,12,20,9,15,313.0,111.0,1.1,13.5,211.0,302.24,248.46
2018,12,20,9,30,361.0,121.0,1.1,13.8,246.0,349.44,285.73
2018,12,20,9,45,425.0,123.0,1.05,14.05,283.5,387.16,314.86
2018,12,20,10,0,489.0,125.0,1.0,14.3,321.0,423.98,342.62
2018,12,20,10,15,450.5,142.0,1.0,14.65,331.5,417.42,335.71
2018,12,20,10,30,412.0,159.0,1.0,15.0,342.0,408.89,327.59
2018,12,20,10,45,358.0,177.5,0.95,15.3,341.5,385.3,307.71
2018,12,20,11,0,304.0,196.0,0.9,15.6,341.0,368.25,292.92
2018,12,20,11,15,331.0,196.5,1.05,15.8,358.0,375.62,298.45
2018,12,20,11,30,358.0,197.0,1.2,16.0,375.0,381.14,302.15
2018,12,20,11,45,373.5,195.0,1.3,16.2,382.5,376.48,297.65
2018,12,20,12,0,389.0,193.0,1.4,16.4,390.0,370.09,291.65
2018,12,20,12,15,409.0,188.0,1.35,16.45,394.0,363.62,285.09
2018,12,20,12,30,429.0,183.0,1.3,16.5,398.0,351.74,274.04
2018,12,20,12,45,449.5,173.0,1.3,16.55,394.0,333.27,257.68
2018,12,20,13,0,470.0,163.0,1.3,16.6,390.0,312.54,239.08
2018,12,20,13,15,378.5,174.5,1.25,16.55,353.0,273.81,208.35
2018,12,20,13,30,287.0,186.0,1.2,16.5,316.0,240.72,182.87
2018,12,20,13,45,222.5,179.5,1.15,16.4,277.0,205.16,155.42
2018,12,20,14,0,158.0,173.0,1.1,16.3,238.0,177.05,134.64
2018,12,20,14,15,101.0,153.0,1.0,16.05,193.5,143.21,109.52
2018,12,20,14,30,44.0,133.0,0.9,15.8,149.0,118.24,91.93
2018,12,20,14,45,46.0,123.5,0.8,15.5,138.5,106.42,82.86
2018,12,20,15,0,48.0,114.0,0.7,15.2,128.0,94.22,77.83
2018,12,20,15,15,31.5,98.0,0.7,15.2,106.5,81.93,67.04
2018,12,20,15,30,15.0,82.0,0.7,15.2,85.0,71.69,57.88
2018,12,20,15,45,8.5,65.5,0.85,14.45,67.0,57.78,45.45
2018,12,20,16,0,2.0,49.0,1.0,13.7,49.0,43.71,32.64
2018,12,20,16,15,13.0,34.0,1.0,13.5,34.5,30.18,19.79
2018,12,20,16,30,24.0,19.0,1.0,13.3,20.0,16.75,1.91
2018,12,20,16,45,24.0,11.0,1.0,13.15,11.0,10.48,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,12.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,6.0,1.25,11.65,6.5,10.53,0.0
2018,12,21,7,30,26.0,12.0,1.3,12.1,13.0,21.79,0.0
2018,12,21,7,45,125.0,26.0,1.3,12.5,40.5,106.18,72.18
2018,12,21,8,0,224.0,40.0,1.3,12.9,68.0,170.39,133.68
2018,12,21,8,15,433.0,41.0,1.4,13.3,121.5,277.31,223.77
2018,12,21,8,30,642.0,42.0,1.5,13.7,175.0,387.66,314.65
2018,12,21,8,45,689.0,45.0,1.65,14.05,214.5,426.32,347.3
2018,12,21,9,0,736.0,48.0,1.8,14.4,254.0,464.33,378.63
2018,12,21,9,15,766.0,50.5,1.95,14.8,291.0,491.35,400.29
2018,12,21,9,30,796.0,53.0,2.1,15.2,328.0,512.97,417.17
2018,12,21,9,45,817.0,55.0,2.25,15.55,360.0,530.43,430.32
2018,12,21,10,0,838.0,57.0,2.4,15.9,392.0,545.39,441.15
2018,12,21,10,15,853.0,58.5,2.35,16.15,419.0,553.65,446.0
2018,12,21,10,30,868.0,60.0,2.3,16.4,446.0,559.02,448.4
2018,12,21,10,45,878.5,61.0,2.25,16.65,466.0,558.29,445.99
2018,12,21,11,0,889.0,62.0,2.2,16.9,486.0,554.49,441.08
2018,12,21,11,15,895.5,62.5,2.15,17.15,498.5,544.91,431.63
2018,12,21,11,30,902.0,63.0,2.1,17.4,511.0,532.28,419.67
2018,12,21,11,45,871.5,71.5,2.05,17.6,508.0,506.65,397.68
2018,12,21,12,0,841.0,80.0,2.0,17.8,505.0,479.39,374.31
2018,12,21,12,15,658.5,119.0,2.05,17.9,450.5,411.72,320.9
2018,12,21,12,30,476.0,158.0,2.1,18.0,396.0,348.71,271.4
2018,12,21,12,45,452.5,158.0,2.15,18.05,380.5,321.39,248.62
2018,12,21,13,0,429.0,158.0,2.2,18.1,365.0,294.42,225.76
2018,12,21,13,15,301.0,156.5,2.2,18.0,299.5,234.58,179.2
2018,12,21,13,30,173.0,155.0,2.2,17.9,234.0,185.6,142.19
2018,12,21,13,45,129.5,155.0,2.25,17.8,212.0,166.13,127.26
2018,12,21,14,0,86.0,155.0,2.3,17.7,190.0,152.13,117.25
2018,12,21,14,15,400.0,114.5,2.4,17.5,260.5,149.94,101.82
2018,12,21,14,30,714.0,74.0,2.5,17.3,331.0,126.33,70.51
2018,12,21,14,45,613.0,79.0,2.6,17.05,284.0,88.95,51.01
2018,12,21,15,0,512.0,84.0,2.7,16.8,237.0,60.81,48.26
2018,12,21,15,15,421.5,80.0,2.7,16.8,194.0,58.25,45.97
2018,12,21,15,30,331.0,76.0,2.7,16.8,151.0,56.33,44.13
2018,12,21,15,45,292.0,63.5,2.25,15.8,119.5,47.86,36.53
2018,12,21,16,0,253.0,51.0,1.8,14.8,88.0,39.11,28.51
2018,12,21,16,15,195.5,37.5,1.75,14.3,60.5,29.22,18.96
2018,12,21,16,30,138.0,24.0,1.7,13.8,33.0,18.98,3.63
2018,12,21,16,45,79.0,13.5,1.65,13.3,17.5,12.87,0.0
2018,12,21,17,0,20.0,3.0,1.6,12.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.6,12.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,22,7,15,81.0,8.0,1.05,9.85,11.0,7.63,0.0
2018,12,22,7,30,162.0,16.0,1.0,10.3,22.0,79.61,0.0
2018,12,22,7,45,326.0,26.0,1.0,10.75,59.5,193.52,133.24
2018,12,22,8,0,490.0,36.0,1.0,11.2,97.0,288.05,226.42
2018,12,22,8,15,566.5,41.0,1.15,11.6,137.5,336.58,271.01
2018,12,22,8,30,643.0,46.0,1.3,12.0,178.0,392.29,319.09
2018,12,22,8,45,388.0,66.5,1.4,12.4,151.0,293.89,241.92
2018,12,22,9,0,133.0,87.0,1.5,12.8,124.0,167.97,137.98
2018,12,22,9,15,94.0,109.0,1.55,13.15,137.0,171.76,140.98
2018,12,22,9,30,55.0,131.0,1.6,13.5,150.0,166.23,135.58
2018,12,22,9,45,87.0,149.5,1.7,13.85,182.5,202.89,165.91
2018,12,22,10,0,119.0,168.0,1.8,14.2,215.0,246.39,201.14
2018,12,22,10,15,329.5,150.0,1.75,14.5,293.5,349.85,285.63
2018,12,22,10,30,540.0,132.0,1.7,14.8,372.0,452.7,366.02
2018,12,22,10,45,714.0,100.0,1.7,15.1,431.5,512.8,411.25
2018,12,22,11,0,888.0,68.0,1.7,15.4,491.0,560.91,446.41
2018,12,22,11,15,891.5,69.0,1.5,15.6,503.0,550.27,435.0
2018,12,22,11,30,895.0,70.0,1.3,15.8,515.0,536.68,421.57
2018,12,22,11,45,880.0,74.0,1.1,15.95,515.0,514.1,401.25
2018,12,22,12,0,865.0,78.0,0.9,16.1,515.0,489.43,379.15
2018,12,22,12,15,857.5,79.0,1.0,16.15,510.5,462.66,357.15
2018,12,22,12,30,850.0,80.0,1.1,16.2,506.0,433.85,332.94
2018,12,22,12,45,860.5,77.0,1.15,16.25,500.5,406.22,308.53
2018,12,22,13,0,871.0,74.0,1.2,16.3,495.0,377.74,282.62
2018,12,22,13,15,831.0,78.0,1.3,16.25,468.0,333.32,244.95
2018,12,22,13,30,791.0,82.0,1.4,16.2,441.0,291.86,209.25
2018,12,22,13,45,748.0,83.0,1.45,16.15,408.0,248.41,172.0
2018,12,22,14,0,705.0,84.0,1.5,16.1,375.0,203.75,134.37
2018,12,22,14,15,636.0,89.5,1.5,16.0,337.5,164.48,103.73
2018,12,22,14,30,567.0,95.0,1.5,15.9,300.0,130.48,80.2
2018,12,22,14,45,447.5,99.0,1.45,15.75,250.5,97.44,63.02
2018,12,22,15,0,328.0,103.0,1.4,15.6,201.0,74.82,60.81
2018,12,22,15,15,252.5,95.0,1.4,15.6,164.0,73.1,59.28
2018,12,22,15,30,177.0,87.0,1.4,15.6,127.0,67.34,54.02
2018,12,22,15,45,149.5,71.0,1.25,14.65,100.0,55.8,43.71
2018,12,22,16,0,122.0,55.0,1.1,13.7,73.0,43.92,32.88
2018,12,22,16,15,95.5,39.5,1.2,13.35,50.5,32.06,21.52
2018,12,22,16,30,69.0,24.0,1.3,13.0,28.0,19.87,4.85
2018,12,22,16,45,46.0,13.5,1.35,12.6,15.0,12.87,0.0
2018,12,22,17,0,23.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.45,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,15,44.0,8.0,1.5,8.9,9.5,7.63,0.0
2018,12,23,7,30,88.0,16.0,1.5,9.3,19.0,50.14,0.0
2018,12,23,7,45,157.0,29.5,1.5,9.65,45.0,124.73,84.29
2018,12,23,8,0,226.0,43.0,1.5,10.0,71.0,175.58,138.96
2018,12,23,8,15,270.0,55.5,1.55,10.35,101.5,214.34,174.62
2018,12,23,8,30,314.0,68.0,1.6,10.7,132.0,254.55,210.09
2018,12,23,8,45,255.0,85.5,1.65,11.1,144.5,239.02,198.3
2018,12,23,9,0,196.0,103.0,1.7,11.5,157.0,229.6,190.57
2018,12,23,9,15,162.5,120.5,1.75,12.05,169.5,223.18,184.85
2018,12,23,9,30,129.0,138.0,1.8,12.6,182.0,223.31,184.13
2018,12,23,9,45,137.5,144.0,1.9,13.15,195.0,232.53,191.3
2018,12,23,10,0,146.0,150.0,2.0,13.7,208.0,241.63,198.19
2018,12,23,10,15,277.0,152.0,2.0,14.15,271.5,322.51,264.13
2018,12,23,10,30,408.0,154.0,2.0,14.6,335.0,402.02,326.62
2018,12,23,10,45,467.0,152.0,2.05,15.0,367.5,426.78,344.77
2018,12,23,11,0,526.0,150.0,2.1,15.4,400.0,448.99,360.83
2018,12,23,11,15,515.5,157.0,2.1,15.7,407.5,440.31,352.36
2018,12,23,11,30,505.0,164.0,2.1,16.0,415.0,430.04,342.78
2018,12,23,11,45,555.5,152.0,2.15,16.3,430.5,429.96,341.33
2018,12,23,12,0,606.0,140.0,2.2,16.6,446.0,428.88,338.56
2018,12,23,12,15,601.5,140.0,2.25,16.75,442.5,408.01,320.39
2018,12,23,12,30,597.0,140.0,2.3,16.9,439.0,385.67,300.84
2018,12,23,12,45,702.5,110.0,2.35,17.05,455.0,376.26,289.8
2018,12,23,13,0,808.0,80.0,2.4,17.2,471.0,360.57,272.36
2018,12,23,13,15,832.0,71.5,2.45,17.2,462.0,328.78,242.62
2018,12,23,13,30,856.0,63.0,2.5,17.2,453.0,296.54,211.77
2018,12,23,13,45,844.0,61.5,2.55,17.2,429.0,256.13,175.15
2018,12,23,14,0,832.0,60.0,2.6,17.2,405.0,215.07,138.47
2018,12,23,14,15,807.5,59.5,2.5,17.0,374.0,168.49,99.42
2018,12,23,14,30,783.0,59.0,2.4,16.8,343.0,126.6,67.65
2018,12,23,14,45,734.0,60.0,2.3,16.55,305.0,85.85,43.95
2018,12,23,15,0,685.0,61.0,2.2,16.3,267.0,49.0,37.92
2018,12,23,15,15,587.5,61.0,2.2,16.3,220.0,43.18,32.77
2018,12,23,15,30,490.0,61.0,2.2,16.3,173.0,45.02,34.28
2018,12,23,15,45,447.5,53.0,1.9,15.0,139.5,40.17,29.93
2018,12,23,16,0,405.0,45.0,1.6,13.7,106.0,35.21,25.29
2018,12,23,16,15,302.0,35.0,1.65,13.25,72.0,28.11,18.25
2018,12,23,16,30,199.0,25.0,1.7,12.8,38.0,19.79,5.51
2018,12,23,16,45,114.5,14.0,1.75,12.35,20.0,13.34,0.0
2018,12,23,17,0,30.0,3.0,1.8,11.9,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.75,11.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.5,1.0,11.25,6.0,5.24,0.0
2018,12,24,7,30,24.0,11.0,1.0,11.7,12.0,19.98,0.0
2018,12,24,7,45,26.0,27.0,0.95,12.2,29.0,42.14,24.48
2018,12,24,8,0,28.0,43.0,0.9,12.7,46.0,62.16,45.75
2018,12,24,8,15,121.5,56.5,0.85,13.2,80.0,135.54,108.16
2018,12,24,8,30,215.0,70.0,0.8,13.7,114.0,198.31,161.23
2018,12,24,8,45,459.5,61.0,0.7,14.15,180.5,328.46,267.57
2018,12,24,9,0,704.0,52.0,0.6,14.6,247.0,451.45,363.32
2018,12,24,9,15,550.0,77.5,0.85,15.1,243.0,406.63,328.44
2018,12,24,9,30,396.0,103.0,1.1,15.6,239.0,348.73,283.12
2018,12,24,9,45,287.0,135.5,1.35,16.05,239.0,314.98,255.68
2018,12,24,10,0,178.0,168.0,1.6,16.5,239.0,280.03,226.38
2018,12,24,10,15,151.0,171.5,1.8,16.65,234.5,265.48,214.35
2018,12,24,10,30,124.0,175.0,2.0,16.8,230.0,250.77,202.0
2018,12,24,10,45,79.5,175.0,2.2,16.95,211.0,216.7,173.85
2018,12,24,11,0,35.0,175.0,2.4,17.1,192.0,189.91,151.51
2018,12,24,11,15,48.0,191.0,2.5,17.15,214.5,210.82,168.34
2018,12,24,11,30,61.0,207.0,2.6,17.2,237.0,230.78,184.13
2018,12,24,11,45,46.0,200.5,2.75,17.25,223.5,213.96,170.32
2018,12,24,12,0,31.0,194.0,2.9,17.3,210.0,197.95,157.29
2018,12,24,12,15,26.0,190.0,3.0,17.15,203.5,188.12,149.41
2018,12,24,12,30,21.0,186.0,3.1,17.0,197.0,180.77,143.55
2018,12,24,12,45,30.0,178.0,3.2,16.9,193.0,175.68,139.39
2018,12,24,13,0,39.0,170.0,3.3,16.8,189.0,169.29,134.07
2018,12,24,13,15,69.0,177.5,3.35,16.55,209.5,182.29,144.04
2018,12,24,13,30,99.0,185.0,3.4,16.3,230.0,192.3,151.17
2018,12,24,13,45,114.5,155.5,3.45,16.1,205.0,163.83,127.04
2018,12,24,14,0,130.0,126.0,3.5,15.9,180.0,135.68,102.91
2018,12,24,14,15,65.0,85.0,3.4,15.7,112.0,84.82,63.23
2018,12,24,14,30,0.0,44.0,3.3,15.5,44.0,40.87,29.19
2018,12,24,14,45,52.5,47.5,3.25,15.25,63.5,45.0,31.09
2018,12,24,15,0,105.0,51.0,3.2,15.0,83.0,41.19,31.2
2018,12,24,15,15,226.0,52.5,3.2,15.0,108.5,37.31,27.72
2018,12,24,15,30,347.0,54.0,3.2,15.0,134.0,38.61,28.78
2018,12,24,15,45,210.0,46.0,2.8,14.5,91.5,34.03,24.57
2018,12,24,16,0,73.0,38.0,2.4,14.0,49.0,33.12,23.44
2018,12,24,16,15,44.0,26.5,2.4,13.85,32.5,23.45,14.29
2018,12,24,16,30,15.0,15.0,2.4,13.7,16.0,14.11,2.74
2018,12,24,16,45,11.5,8.0,2.35,13.55,8.5,7.63,0.0
2018,12,24,17,0,8.0,1.0,2.3,13.4,1.0,0.0,0.0
2018,12,24,17,15,4.0,0.5,2.35,13.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,25,7,15,9.0,4.0,3.35,8.6,4.5,3.81,0.0
2018,12,25,7,30,18.0,8.0,3.5,8.8,9.0,14.74,0.0
2018,12,25,7,45,49.0,18.5,3.65,9.0,24.0,50.42,30.26
2018,12,25,8,0,80.0,29.0,3.8,9.2,39.0,78.55,60.0
2018,12,25,8,15,284.0,38.5,3.9,9.45,93.0,202.42,166.48
2018,12,25,8,30,488.0,48.0,4.0,9.7,147.0,320.18,267.38
2018,12,25,8,45,605.0,51.5,4.15,9.95,200.5,392.4,329.33
2018,12,25,9,0,722.0,55.0,4.3,10.2,254.0,464.52,389.98
2018,12,25,9,15,747.0,59.5,4.35,10.55,291.0,491.3,412.01
2018,12,25,9,30,772.0,64.0,4.4,10.9,328.0,516.09,431.79
2018,12,25,9,45,785.5,68.0,4.5,11.3,359.0,531.56,443.53
2018,12,25,10,0,799.0,72.0,4.6,11.7,390.0,544.43,452.81
2018,12,25,10,15,817.0,74.0,4.65,12.0,417.5,554.88,459.94
2018,12,25,10,30,835.0,76.0,4.7,12.3,445.0,562.46,464.54
2018,12,25,10,45,848.0,76.0,4.75,12.6,465.5,562.05,462.65
2018,12,25,11,0,861.0,76.0,4.8,12.9,486.0,558.61,458.18
2018,12,25,11,15,867.0,77.0,4.85,13.1,499.0,549.4,449.1
2018,12,25,11,30,873.0,78.0,4.9,13.3,512.0,537.2,437.42
2018,12,25,11,45,876.0,78.0,4.95,13.5,517.5,519.5,421.15
2018,12,25,12,0,879.0,78.0,5.0,13.7,523.0,499.02,402.32
2018,12,25,12,15,876.0,79.5,5.05,13.75,521.0,474.62,380.18
2018,12,25,12,30,873.0,81.0,5.1,13.8,519.0,447.85,355.67
2018,12,25,12,45,865.5,81.0,5.15,13.85,508.5,415.66,326.35
2018,12,25,13,0,858.0,81.0,5.2,13.9,498.0,381.72,295.05
2018,12,25,13,15,851.5,80.0,5.25,13.9,481.5,345.61,261.47
2018,12,25,13,30,845.0,79.0,5.3,13.9,465.0,308.07,226.28
2018,12,25,13,45,834.5,76.5,5.3,13.9,441.0,266.96,188.15
2018,12,25,14,0,824.0,74.0,5.3,13.9,417.0,225.17,149.93
2018,12,25,14,15,807.5,71.5,5.25,13.8,387.5,182.0,112.42
2018,12,25,14,30,791.0,69.0,5.2,13.7,358.0,139.09,78.52
2018,12,25,14,45,766.0,65.0,5.15,13.55,322.0,94.89,50.21
2018,12,25,15,0,741.0,61.0,5.1,13.4,286.0,52.26,41.29
2018,12,25,15,15,698.5,57.5,5.1,13.4,246.0,44.41,34.25
2018,12,25,15,30,656.0,54.0,5.1,13.4,206.0,39.2,29.49
2018,12,25,15,45,592.5,48.5,4.45,12.65,165.0,36.25,26.74
2018,12,25,16,0,529.0,43.0,3.8,11.9,124.0,33.32,23.84
2018,12,25,16,15,421.5,35.0,3.6,11.45,86.5,28.03,18.43
2018,12,25,16,30,314.0,27.0,3.4,11.0,49.0,22.65,8.64
2018,12,25,16,45,168.5,15.5,3.15,10.5,26.0,14.77,0.0
2018,12,25,17,0,23.0,4.0,2.9,10.0,3.0,0.0,0.0
2018,12,25,17,15,11.5,2.0,2.8,9.8,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,15,82.0,8.0,2.0,8.0,11.0,0.0,0.0
2018,12,26,7,30,164.0,16.0,2.1,8.4,22.0,79.96,0.0
2018,12,26,7,45,182.0,29.0,2.2,8.85,44.0,133.59,87.3
2018,12,26,8,0,200.0,42.0,2.3,9.3,66.0,162.56,128.53
2018,12,26,8,15,291.0,52.0,2.35,9.8,102.5,219.72,179.72
2018,12,26,8,30,382.0,62.0,2.4,10.3,139.0,280.85,232.82
2018,12,26,8,45,421.5,71.5,2.5,10.75,173.5,317.46,264.61
2018,12,26,9,0,461.0,81.0,2.6,11.2,208.0,354.15,295.54
2018,12,26,9,15,600.5,74.5,2.75,11.7,264.0,431.07,358.67
2018,12,26,9,30,740.0,68.0,2.9,12.2,320.0,502.98,416.15
2018,12,26,9,45,784.5,67.5,3.0,12.65,358.0,530.75,437.19
2018,12,26,10,0,829.0,67.0,3.1,13.1,396.0,556.21,456.13
2018,12,26,10,15,840.0,69.0,3.25,13.35,421.5,562.84,460.37
2018,12,26,10,30,851.0,71.0,3.4,13.6,447.0,566.56,462.19
2018,12,26,10,45,662.5,108.5,3.55,13.8,409.5,495.25,404.1
2018,12,26,11,0,474.0,146.0,3.7,14.0,372.0,417.99,341.03
2018,12,26,11,15,354.5,171.0,3.75,14.1,342.5,364.35,296.76
2018,12,26,11,30,235.0,196.0,3.8,14.2,313.0,318.96,258.83
2018,12,26,11,45,500.0,149.5,3.9,14.3,401.5,402.03,325.46
2018,12,26,12,0,765.0,103.0,4.0,14.4,490.0,470.52,377.48
2018,12,26,12,15,795.5,96.0,4.0,14.4,497.0,456.08,363.21
2018,12,26,12,30,826.0,89.0,4.0,14.4,504.0,437.24,345.23
2018,12,26,12,45,792.5,95.0,4.0,14.4,487.0,402.08,314.32
2018,12,26,13,0,759.0,101.0,4.0,14.4,470.0,364.79,281.46
2018,12,26,13,15,814.0,86.5,3.95,14.3,470.0,341.2,257.42
2018,12,26,13,30,869.0,72.0,3.9,14.2,470.0,309.89,226.08
2018,12,26,13,45,857.0,70.0,3.85,14.15,445.5,268.03,187.55
2018,12,26,14,0,845.0,68.0,3.8,14.1,421.0,225.55,148.95
2018,12,26,14,15,826.5,66.0,3.7,13.9,390.5,181.65,111.01
2018,12,26,14,30,808.0,64.0,3.6,13.7,360.0,138.14,76.69
2018,12,26,14,45,781.0,61.5,3.5,13.5,324.5,94.32,48.67
2018,12,26,15,0,754.0,59.0,3.4,13.3,289.0,52.21,33.16
2018,12,26,15,15,713.0,55.5,3.4,13.3,249.0,42.57,32.64
2018,12,26,15,30,672.0,52.0,3.4,13.3,209.0,41.07,31.2
2018,12,26,15,45,607.5,46.5,2.85,12.2,167.5,37.73,28.14
2018,12,26,16,0,543.0,41.0,2.3,11.1,126.0,31.43,22.29
2018,12,26,16,15,432.0,34.0,2.25,10.75,88.0,26.98,17.67
2018,12,26,16,30,321.0,27.0,2.2,10.4,50.0,22.54,9.25
2018,12,26,16,45,172.5,15.5,2.15,10.0,26.5,14.77,0.0
2018,12,26,17,0,24.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,26,17,15,12.0,2.0,2.1,9.5,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,7,15,115.0,8.5,3.35,8.05,12.5,0.0,0.0
2018,12,27,7,30,230.0,17.0,3.5,8.3,25.0,106.85,0.0
2018,12,27,7,45,382.5,24.5,3.6,8.55,60.5,212.98,139.59
2018,12,27,8,0,535.0,32.0,3.7,8.8,96.0,297.51,237.05
2018,12,27,8,15,612.5,36.5,3.9,9.25,137.5,352.71,289.39
2018,12,27,8,30,690.0,41.0,4.1,9.7,179.0,409.24,340.05
2018,12,27,8,45,737.0,43.5,4.3,10.2,220.5,448.55,375.05
2018,12,27,9,0,784.0,46.0,4.5,10.7,262.0,483.45,405.19
2018,12,27,9,15,811.5,49.5,4.7,11.1,300.5,511.45,428.67
2018,12,27,9,30,839.0,53.0,4.9,11.5,339.0,537.5,449.78
2018,12,27,9,45,857.0,55.5,5.1,11.95,372.0,554.69,463.08
2018,12,27,10,0,875.0,58.0,5.3,12.4,405.0,569.23,473.85
2018,12,27,10,15,891.0,59.5,5.45,12.65,433.5,578.63,480.42
2018,12,27,10,30,907.0,61.0,5.6,12.9,462.0,585.01,484.33
2018,12,27,10,45,917.5,61.5,5.7,13.15,483.0,584.04,482.08
2018,12,27,11,0,928.0,62.0,5.8,13.4,504.0,579.91,477.11
2018,12,27,11,15,934.0,62.5,5.9,13.5,517.5,570.13,467.7
2018,12,27,11,30,940.0,63.0,6.0,13.6,531.0,557.2,455.52
2018,12,27,11,45,943.5,63.0,6.05,13.7,537.0,539.35,439.02
2018,12,27,12,0,947.0,63.0,6.1,13.8,543.0,518.51,419.75
2018,12,27,12,15,947.5,63.0,6.1,13.8,541.5,493.36,396.68
2018,12,27,12,30,948.0,63.0,6.1,13.8,540.0,465.49,370.91
2018,12,27,12,45,944.0,63.0,6.15,13.75,530.5,433.26,341.19
2018,12,27,13,0,940.0,63.0,6.2,13.7,521.0,398.83,309.04
2018,12,27,13,15,933.0,62.0,6.15,13.65,503.5,360.47,273.05
2018,12,27,13,30,926.0,61.0,6.1,13.6,486.0,320.49,235.26
2018,12,27,13,45,915.0,59.5,6.1,13.5,461.5,277.65,195.16
2018,12,27,14,0,904.0,58.0,6.1,13.4,437.0,233.93,154.76
2018,12,27,14,15,887.0,56.5,6.0,13.25,406.0,188.58,114.86
2018,12,27,14,30,870.0,55.0,5.9,13.1,375.0,143.28,78.54
2018,12,27,14,45,844.5,53.0,5.8,12.9,338.5,97.3,48.68
2018,12,27,15,0,819.0,51.0,5.7,12.7,302.0,52.6,31.79
2018,12,27,15,15,781.5,48.0,5.7,12.7,261.5,36.17,26.95
2018,12,27,15,30,744.0,45.0,5.7,12.7,221.0,34.82,25.66
2018,12,27,15,45,685.5,41.0,5.2,11.9,178.5,32.6,23.59
2018,12,27,16,0,627.0,37.0,4.7,11.1,136.0,30.47,21.44
2018,12,27,16,15,525.0,31.0,4.5,10.65,96.0,26.41,17.22
2018,12,27,16,30,423.0,25.0,4.3,10.2,56.0,22.43,9.76
2018,12,27,16,45,231.0,14.5,4.15,9.75,29.5,13.82,0.0
2018,12,27,17,0,39.0,4.0,4.0,9.3,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.0,9.15,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
