Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,7,15,131.0,8.5,2.5,4.6,13.0,0.0,0.0
2018,12,28,7,30,262.0,17.0,2.6,5.3,26.0,119.38,0.0
2018,12,28,7,45,416.5,24.0,2.7,5.95,62.5,220.52,143.97
2018,12,28,8,0,571.0,31.0,2.8,6.6,99.0,312.77,250.2
2018,12,28,8,15,645.0,35.5,2.9,7.15,141.5,367.06,302.08
2018,12,28,8,30,719.0,40.0,3.0,7.7,184.0,422.57,351.75
2018,12,28,8,45,742.0,45.0,3.15,8.3,222.0,453.09,379.27
2018,12,28,9,0,765.0,50.0,3.3,8.9,260.0,482.05,404.1
2018,12,28,9,15,801.5,52.5,3.25,9.35,300.0,513.6,429.7
2018,12,28,9,30,838.0,55.0,3.2,9.8,340.0,539.81,450.12
2018,12,28,9,45,873.0,54.5,3.2,10.2,377.0,563.04,467.71
2018,12,28,10,0,908.0,54.0,3.2,10.6,414.0,583.88,482.86
2018,12,28,10,15,922.0,54.5,3.05,10.85,441.5,591.16,486.73
2018,12,28,10,30,936.0,55.0,2.9,11.1,469.0,595.39,487.99
2018,12,28,10,45,945.5,55.5,2.8,11.35,490.0,593.9,484.75
2018,12,28,11,0,955.0,56.0,2.7,11.6,511.0,589.16,478.82
2018,12,28,11,15,960.5,56.5,2.7,11.8,524.5,578.97,468.94
2018,12,28,11,30,966.0,57.0,2.7,12.0,538.0,565.56,456.35
2018,12,28,11,45,968.0,57.5,2.65,12.15,544.0,547.19,439.56
2018,12,28,12,0,970.0,58.0,2.6,12.3,550.0,525.78,420.09
2018,12,28,12,15,965.5,59.5,2.65,12.45,548.0,499.48,396.69
2018,12,28,12,30,961.0,61.0,2.7,12.6,546.0,470.62,370.76
2018,12,28,12,45,950.5,63.5,2.75,12.7,535.5,437.97,341.35
2018,12,28,13,0,940.0,66.0,2.8,12.8,525.0,403.41,309.8
2018,12,28,13,15,931.5,65.0,2.75,12.8,507.0,364.55,274.16
2018,12,28,13,30,923.0,64.0,2.7,12.8,489.0,324.19,236.77
2018,12,28,13,45,911.5,62.5,2.7,12.85,464.5,281.32,197.21
2018,12,28,14,0,900.0,61.0,2.7,12.9,440.0,237.6,157.27
2018,12,28,14,15,883.0,59.5,2.6,12.75,409.0,192.37,117.8
2018,12,28,14,30,866.0,58.0,2.5,12.6,378.0,147.17,81.66
2018,12,28,14,45,841.5,55.0,2.4,12.45,341.0,100.54,50.97
2018,12,28,15,0,817.0,52.0,2.3,12.3,304.0,50.62,28.84
2018,12,28,15,15,779.0,49.5,2.3,12.3,263.5,37.37,28.12
2018,12,28,15,30,741.0,47.0,2.3,12.3,223.0,36.51,27.27
2018,12,28,15,45,682.0,43.0,1.95,10.9,180.5,34.37,25.33
2018,12,28,16,0,623.0,39.0,1.6,9.5,138.0,32.33,23.32
2018,12,28,16,15,520.5,32.0,1.65,9.05,97.5,27.33,18.24
2018,12,28,16,30,418.0,25.0,1.7,8.6,57.0,22.3,10.31
2018,12,28,16,45,242.5,15.5,1.75,8.2,31.0,14.77,0.0
2018,12,28,17,0,67.0,6.0,1.8,7.8,5.0,0.0,0.0
2018,12,28,17,15,33.5,3.0,1.75,7.7,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,15,115.0,8.0,1.15,7.15,12.0,0.0,0.0
2018,12,29,7,30,230.0,16.0,1.1,7.6,24.0,105.76,0.0
2018,12,29,7,45,383.5,23.5,1.1,8.05,59.0,205.93,131.09
2018,12,29,8,0,537.0,31.0,1.1,8.5,94.0,297.38,234.26
2018,12,29,8,15,610.0,35.5,1.2,9.1,135.0,350.42,283.72
2018,12,29,8,30,683.0,40.0,1.3,9.7,176.0,404.73,331.14
2018,12,29,8,45,585.5,58.0,1.45,10.3,193.0,390.57,322.16
2018,12,29,9,0,488.0,76.0,1.6,10.9,210.0,366.9,304.16
2018,12,29,9,15,636.5,67.5,1.7,11.4,268.0,443.46,366.67
2018,12,29,9,30,785.0,59.0,1.8,11.9,326.0,518.98,426.06
2018,12,29,9,45,826.0,57.5,1.95,12.35,363.0,544.09,444.93
2018,12,29,10,0,867.0,56.0,2.1,12.8,400.0,563.66,459.48
2018,12,29,10,15,880.5,57.0,2.15,13.1,427.0,571.31,464.17
2018,12,29,10,30,894.0,58.0,2.2,13.4,454.0,576.01,466.43
2018,12,29,10,45,902.5,60.0,2.2,13.7,475.0,575.96,464.61
2018,12,29,11,0,911.0,62.0,2.2,14.0,496.0,572.76,460.22
2018,12,29,11,15,915.5,62.5,2.15,14.2,509.0,562.6,450.36
2018,12,29,11,30,920.0,63.0,2.1,14.4,522.0,549.39,437.99
2018,12,29,11,45,921.5,64.0,2.1,14.55,528.0,532.15,422.57
2018,12,29,12,0,923.0,65.0,2.1,14.7,534.0,512.02,404.6
2018,12,29,12,15,920.5,65.0,2.1,14.8,531.5,486.25,382.01
2018,12,29,12,30,918.0,65.0,2.1,14.9,529.0,457.99,357.01
2018,12,29,12,45,912.0,65.5,2.1,15.05,519.5,426.47,328.87
2018,12,29,13,0,906.0,66.0,2.1,15.2,510.0,392.94,298.55
2018,12,29,13,15,898.0,65.0,2.1,15.2,492.5,355.51,264.75
2018,12,29,13,30,890.0,64.0,2.1,15.2,475.0,316.61,229.22
2018,12,29,13,45,877.0,63.0,2.15,15.2,451.0,275.18,191.57
2018,12,29,14,0,864.0,62.0,2.2,15.2,427.0,233.06,153.61
2018,12,29,14,15,846.0,60.5,2.1,15.0,396.5,189.23,115.76
2018,12,29,14,30,828.0,59.0,2.0,14.8,366.0,141.34,77.52
2018,12,29,14,45,802.0,56.5,1.9,14.6,330.5,96.58,48.0
2018,12,29,15,0,776.0,54.0,1.8,14.4,295.0,53.36,30.1
2018,12,29,15,15,738.0,51.0,1.8,14.4,255.5,38.47,28.85
2018,12,29,15,30,700.0,48.0,1.8,14.4,216.0,37.23,27.68
2018,12,29,15,45,640.0,43.5,1.6,13.15,174.5,34.66,25.36
2018,12,29,16,0,580.0,39.0,1.4,11.9,133.0,32.16,22.95
2018,12,29,16,15,474.5,32.5,1.45,11.55,94.0,25.32,16.35
2018,12,29,16,30,369.0,26.0,1.5,11.2,55.0,21.2,9.83
2018,12,29,16,45,214.0,16.0,1.55,10.9,30.0,15.25,0.0
2018,12,29,17,0,59.0,6.0,1.6,10.6,5.0,0.0,0.0
2018,12,29,17,15,29.5,3.0,1.6,10.5,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,7,15,88.0,8.0,2.05,7.35,11.0,0.0,0.0
2018,12,30,7,30,176.0,16.0,2.2,8.0,22.0,84.48,0.0
2018,12,30,7,45,314.5,26.0,2.35,8.65,55.5,184.61,116.27
2018,12,30,8,0,453.0,36.0,2.5,9.3,89.0,270.21,213.89
2018,12,30,8,15,533.5,42.0,2.65,9.6,129.5,325.69,265.92
2018,12,30,8,30,614.0,48.0,2.8,9.9,170.0,383.36,317.04
2018,12,30,8,45,582.0,59.5,2.95,10.2,196.0,390.76,325.66
2018,12,30,9,0,550.0,71.0,3.1,10.5,222.0,394.87,330.36
2018,12,30,9,15,551.0,82.5,3.15,10.75,252.0,414.02,346.34
2018,12,30,9,30,552.0,94.0,3.2,11.0,282.0,431.03,359.85
2018,12,30,9,45,625.0,91.5,3.25,11.25,324.0,471.64,392.44
2018,12,30,10,0,698.0,89.0,3.3,11.5,366.0,510.59,422.91
2018,12,30,10,15,691.0,96.5,3.3,11.75,386.5,512.83,423.23
2018,12,30,10,30,684.0,104.0,3.3,12.0,407.0,512.5,421.53
2018,12,30,10,45,602.5,126.5,3.25,12.25,402.5,483.41,396.37
2018,12,30,11,0,521.0,149.0,3.2,12.5,398.0,449.56,367.62
2018,12,30,11,15,706.5,110.5,3.2,12.7,458.0,503.92,410.3
2018,12,30,11,30,892.0,72.0,3.2,12.9,518.0,545.67,441.42
2018,12,30,11,45,906.0,70.0,3.15,13.1,527.5,532.08,428.11
2018,12,30,12,0,920.0,68.0,3.1,13.3,537.0,515.23,412.18
2018,12,30,12,15,905.0,72.0,3.15,13.4,532.0,487.85,388.08
2018,12,30,12,30,890.0,76.0,3.2,13.5,527.0,458.52,362.03
2018,12,30,12,45,900.0,72.5,3.2,13.65,521.5,430.24,335.94
2018,12,30,13,0,910.0,69.0,3.2,13.8,516.0,399.06,306.83
2018,12,30,13,15,903.0,68.0,3.35,13.8,499.0,361.81,272.8
2018,12,30,13,30,896.0,67.0,3.5,13.8,482.0,322.98,236.9
2018,12,30,13,45,885.0,65.5,3.6,13.85,458.0,281.32,198.41
2018,12,30,14,0,874.0,64.0,3.7,13.9,434.0,238.8,159.46
2018,12,30,14,15,855.0,62.0,3.7,13.75,403.0,193.89,120.24
2018,12,30,14,30,836.0,60.0,3.7,13.6,372.0,145.05,80.69
2018,12,30,14,45,809.0,58.0,3.7,13.45,336.0,100.22,50.59
2018,12,30,15,0,782.0,56.0,3.7,13.3,300.0,57.0,32.0
2018,12,30,15,15,744.0,52.5,3.7,13.3,260.0,39.69,30.07
2018,12,30,15,30,706.0,49.0,3.7,13.3,220.0,38.05,28.53
2018,12,30,15,45,643.5,45.0,3.1,12.25,178.0,35.98,26.62
2018,12,30,16,0,581.0,41.0,2.5,11.2,136.0,34.03,24.67
2018,12,30,16,15,474.5,34.5,2.4,10.7,96.5,27.07,17.96
2018,12,30,16,30,368.0,28.0,2.3,10.2,57.0,23.06,11.68
2018,12,30,16,45,211.0,17.0,2.25,9.75,31.5,16.2,0.0
2018,12,30,17,0,54.0,6.0,2.2,9.3,6.0,5.72,0.0
2018,12,30,17,15,27.0,3.0,2.2,9.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,31,7,15,57.5,7.0,2.8,7.25,9.0,0.0,0.0
2018,12,31,7,30,115.0,14.0,3.0,7.7,18.0,58.58,0.0
2018,12,31,7,45,264.5,25.5,3.15,8.15,51.5,162.85,101.54
2018,12,31,8,0,414.0,37.0,3.3,8.6,85.0,253.7,201.73
2018,12,31,8,15,491.0,42.0,3.4,8.9,122.5,305.62,250.99
2018,12,31,8,30,568.0,47.0,3.5,9.2,160.0,359.43,299.29
2018,12,31,8,45,484.0,67.0,3.6,9.5,178.0,348.59,292.47
2018,12,31,9,0,400.0,87.0,3.7,9.8,196.0,329.81,277.69
2018,12,31,9,15,419.5,98.5,3.75,10.1,227.5,356.77,300.4
2018,12,31,9,30,439.0,110.0,3.8,10.4,259.0,382.59,321.37
2018,12,31,9,45,574.5,98.0,3.85,10.7,313.5,450.7,377.24
2018,12,31,10,0,710.0,86.0,3.9,11.0,368.0,514.84,428.56
2018,12,31,10,15,820.0,72.5,3.95,11.2,419.5,559.35,463.38
2018,12,31,10,30,930.0,59.0,4.0,11.4,471.0,599.74,494.35
2018,12,31,10,45,939.5,60.0,4.05,11.6,492.5,599.09,492.13
2018,12,31,11,0,949.0,61.0,4.1,11.8,514.0,595.2,487.4
2018,12,31,11,15,955.0,61.0,4.15,11.9,528.0,585.03,477.8
2018,12,31,11,30,961.0,61.0,4.2,12.0,542.0,571.66,465.45
2018,12,31,11,45,963.5,61.0,4.3,12.05,548.0,553.3,449.14
2018,12,31,12,0,966.0,61.0,4.4,12.1,554.0,531.92,430.01
2018,12,31,12,15,963.5,62.0,4.45,12.1,552.5,506.29,406.98
2018,12,31,12,30,961.0,63.0,4.5,12.1,551.0,478.0,381.29
2018,12,31,12,45,954.0,64.0,4.55,12.1,541.5,445.4,351.57
2018,12,31,13,0,947.0,65.0,4.6,12.1,532.0,410.7,319.5
2018,12,31,13,15,939.5,64.5,4.65,12.05,515.0,372.53,284.04
2018,12,31,13,30,932.0,64.0,4.7,12.0,498.0,332.72,246.64
2018,12,31,13,45,920.5,63.0,4.75,11.95,473.5,290.01,206.67
2018,12,31,14,0,909.0,62.0,4.8,11.9,449.0,246.38,166.19
2018,12,31,14,15,892.5,60.0,4.75,11.75,418.0,200.38,125.26
2018,12,31,14,30,876.0,58.0,4.7,11.6,387.0,154.37,87.4
2018,12,31,14,45,851.0,56.0,4.65,11.45,350.0,107.94,55.54
2018,12,31,15,0,826.0,54.0,4.6,11.3,313.0,58.25,31.45
2018,12,31,15,15,789.5,51.0,4.6,11.3,272.5,38.44,29.19
2018,12,31,15,30,753.0,48.0,4.6,11.3,232.0,37.17,27.98
2018,12,31,15,45,632.0,37.5,2.7,12.8,172.0,29.05,20.4
2018,12,31,16,0,511.0,27.0,0.8,14.3,112.0,20.84,12.79
2018,12,31,16,15,399.0,28.0,0.75,13.95,82.5,21.06,12.6
2018,12,31,16,30,287.0,29.0,0.7,13.6,53.0,23.87,12.5
2018,12,31,16,45,167.5,17.5,0.65,13.25,29.5,16.68,0.0
2018,12,31,17,0,48.0,6.0,0.6,12.9,6.0,5.72,0.0
2018,12,31,17,15,24.0,3.0,0.6,12.75,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
